ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 00:00,2,0.000,ALERT,214.64,299.07,60.033,1410062405,"274151322000083","019011112586793",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,252174.1,252174.1,23443,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410062439,140839.00
09/07/2014 00:00,2,0.000,ALERT,215.09,299.07,60.006,1410062405,"274151322000076","019011112586793",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,263547.3,263547.3,23433,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410062441,140840.00
09/07/2014 00:00,2,0.000,ALERT,214.41,298.77,60.012,1410062405,"274151322000094","019011112586793",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,188618.6,188618.6,23885,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410062443,140841.00
09/07/2014 00:00,2,0.000,ALERT,214.41,298.47,60.033,1410062405,"274151322000052","019011112586793",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,253329.2,253329.2,23383,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410062445,140842.00
09/07/2014 00:00,2,0.000,ALERT,214.87,299.07,60.006,1410062405,"274151322000085","019011112586793",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,252424.2,252424.2,23345,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410062447,140843.00
09/07/2014 00:00,2,0.000,ALERT,214.41,297.87,60.006,1410062405,"274151322000087","019011112586793",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,240038.0,240038.0,23371,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410062449,140844.00
09/07/2014 00:00,2,0.000,ALERT,214.19,298.77,60.012,1410062405,"274151322000088","019011112586793",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,245192.3,245192.3,23356,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410062451,140845.00
09/07/2014 00:00,2,0.000,ALERT,214.64,299.97,60.006,1410062405,"274151322000095","019011112586793",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,261214.2,261214.2,23425,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410062452,140846.00
09/07/2014 00:00,2,0.000,ALERT,215.09,298.17,59.980,1410062405,"274151322000068","019011112586793",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,186923.7,186923.7,23939,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410062454,140847.00
09/07/2014 00:00,2,0.000,ALERT,214.41,299.07,60.001,1410062405,"274151322000054","019011112586793",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,250023.6,250023.6,23494,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410062456,140848.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140849.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140850.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140851.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140852.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140853.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140854.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140855.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140856.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140857.00
09/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410062405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410063275,140858.00
09/07/2014 00:15,2,0.000,ALERT,214.87,299.07,60.033,1410063303,"274151322000083","019011112586793",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,252174.1,252174.1,23445,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410063338,140859.00
09/07/2014 00:15,2,0.000,ALERT,215.32,298.77,60.028,1410063303,"274151322000076","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,263547.3,263547.3,23435,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063340,140860.00
09/07/2014 00:15,2,0.000,ALERT,214.87,298.47,60.033,1410063303,"274151322000094","019011112586793",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,188618.6,188618.6,23887,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063342,140861.00
09/07/2014 00:15,2,0.000,ALERT,214.41,299.07,60.022,1410063303,"274151322000052","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,253329.2,253329.2,23385,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063344,140862.00
09/07/2014 00:15,2,0.000,ALERT,214.87,299.07,60.038,1410063303,"274151322000085","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,252424.2,252424.2,23347,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063345,140863.00
09/07/2014 00:15,2,0.000,ALERT,214.87,298.47,60.043,1410063303,"274151322000087","019011112586793",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,240038.0,240038.0,23373,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063347,140864.00
09/07/2014 00:15,2,0.000,ALERT,214.41,298.77,60.028,1410063303,"274151322000088","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,245192.3,245192.3,23358,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063349,140865.00
09/07/2014 00:15,2,0.000,ALERT,214.64,299.67,60.054,1410063303,"274151322000095","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,261214.2,261214.2,23427,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410063351,140866.00
09/07/2014 00:15,2,0.000,ALERT,215.32,298.17,60.033,1410063303,"274151322000068","019011112586793",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,186923.7,186923.7,23941,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063353,140867.00
09/07/2014 00:15,2,0.000,ALERT,214.64,298.77,60.043,1410063303,"274151322000054","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,250023.6,250023.6,23496,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410063355,140868.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140869.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140870.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140871.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140872.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140873.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140874.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140875.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140876.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140877.00
09/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410063303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410064172,140878.00
09/07/2014 00:30,2,0.000,ALERT,214.19,298.17,60.012,1410064204,"274151322000083","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,252174.1,252174.1,23447,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064238,140879.00
09/07/2014 00:30,2,0.000,ALERT,214.64,298.47,60.006,1410064204,"274151322000076","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,263547.3,263547.3,23437,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410064240,140880.00
09/07/2014 00:30,2,0.000,ALERT,214.41,297.87,60.012,1410064204,"274151322000094","019011112586793",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,188618.6,188618.6,23889,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064242,140881.00
09/07/2014 00:30,2,0.000,ALERT,213.96,297.57,60.012,1410064204,"274151322000052","019011112586793",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,253329.2,253329.2,23387,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064244,140882.00
09/07/2014 00:30,2,0.000,ALERT,214.41,298.47,60.012,1410064204,"274151322000085","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,252424.2,252424.2,23349,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064247,140883.00
09/07/2014 00:30,2,0.000,ALERT,214.41,297.26,60.012,1410064204,"274151322000087","019011112586793",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,240038.0,240038.0,23375,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064248,140884.00
09/07/2014 00:30,2,0.000,ALERT,213.74,297.87,60.012,1410064204,"274151322000088","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,245192.3,245192.3,23360,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410064250,140885.00
09/07/2014 00:30,2,0.000,ALERT,214.19,299.07,60.033,1410064204,"274151322000095","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,261214.2,261214.2,23429,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064252,140886.00
09/07/2014 00:30,2,0.000,ALERT,214.87,297.26,60.017,1410064204,"274151322000068","019011112586793",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,186923.7,186923.7,23943,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064254,140887.00
09/07/2014 00:30,2,0.000,ALERT,213.96,298.17,59.990,1410064204,"274151322000054","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,250023.6,250023.6,23498,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410064256,140888.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140889.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140890.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140891.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140892.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140893.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140894.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140895.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140896.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140897.00
09/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410064204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065074,140898.00
09/07/2014 00:45,2,0.000,ALERT,214.64,300.27,60.001,1410065104,"274151322000083","019011112586793",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,252174.1,252174.1,23449,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410065139,140899.00
09/07/2014 00:45,2,0.000,ALERT,215.32,299.67,59.996,1410065104,"274151322000076","019011112586793",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,263547.3,263547.3,23439,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410065141,140900.00
09/07/2014 00:45,2,0.000,ALERT,214.87,299.37,59.996,1410065104,"274151322000094","019011112586793",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,188618.6,188618.6,23891,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410065143,140901.00
09/07/2014 00:45,2,0.000,ALERT,214.41,300.27,59.990,1410065104,"274151322000052","019011112586793",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,253329.2,253329.2,23389,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410065144,140902.00
09/07/2014 00:45,2,0.000,ALERT,214.87,299.67,60.001,1410065104,"274151322000085","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,252424.2,252424.2,23351,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410065146,140903.00
09/07/2014 00:45,2,0.000,ALERT,214.64,299.07,60.001,1410065104,"274151322000087","019011112586793",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,240038.0,240038.0,23377,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410065148,140904.00
09/07/2014 00:45,2,0.000,ALERT,214.41,299.97,60.001,1410065104,"274151322000088","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,245192.3,245192.3,23362,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410065150,140905.00
09/07/2014 00:45,2,0.000,ALERT,214.64,300.87,60.022,1410065104,"274151322000095","019011112586793",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,261214.2,261214.2,23431,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410065152,140906.00
09/07/2014 00:45,2,0.000,ALERT,215.32,299.07,59.996,1410065104,"274151322000068","019011112586793",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,186923.7,186923.7,23945,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410065154,140907.00
09/07/2014 00:45,2,0.000,ALERT,214.41,300.27,59.996,1410065104,"274151322000054","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,250023.6,250023.6,23500,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410065156,140908.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140909.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140910.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140911.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140912.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140913.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140914.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140915.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140916.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140917.00
09/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410065104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410065973,140918.00
09/07/2014 01:00,2,0.000,ALERT,214.64,300.27,60.017,1410066004,"274151322000083","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,252174.1,252174.1,23451,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410066040,140919.00
09/07/2014 01:00,2,0.000,ALERT,215.09,299.67,60.049,1410066004,"274151322000076","019011112586793",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,263547.3,263547.3,23441,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410066042,140920.00
09/07/2014 01:00,2,0.000,ALERT,214.64,299.37,60.017,1410066004,"274151322000094","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,188618.6,188618.6,23893,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066043,140921.00
09/07/2014 01:00,2,0.000,ALERT,214.19,299.37,60.006,1410066004,"274151322000052","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,253329.2,253329.2,23391,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066045,140922.00
09/07/2014 01:00,2,0.000,ALERT,214.64,299.67,60.012,1410066004,"274151322000085","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,252424.2,252424.2,23353,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066047,140923.00
09/07/2014 01:00,2,0.000,ALERT,214.64,299.07,60.017,1410066004,"274151322000087","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,240038.0,240038.0,23379,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410066049,140924.00
09/07/2014 01:00,2,0.000,ALERT,214.41,299.97,60.017,1410066004,"274151322000088","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,245192.3,245192.3,23364,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066051,140925.00
09/07/2014 01:00,2,0.000,ALERT,214.41,300.87,60.017,1410066004,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,261214.2,261214.2,23433,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066053,140926.00
09/07/2014 01:00,2,0.000,ALERT,215.09,298.77,60.006,1410066004,"274151322000068","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,186923.7,186923.7,23947,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066055,140927.00
09/07/2014 01:00,2,0.000,ALERT,214.19,299.67,60.017,1410066004,"274151322000054","019011112586793",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,250023.6,250023.6,23502,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066056,140928.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140929.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140930.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140931.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140932.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140933.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140934.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140935.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140936.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140937.00
09/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410066004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410066874,140938.00
09/07/2014 01:15,2,0.000,ALERT,215.09,300.57,59.990,1410066905,"274151322000083","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,252174.1,252174.1,23453,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410066939,140939.00
09/07/2014 01:15,2,0.000,ALERT,215.54,299.97,59.996,1410066905,"274151322000076","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,263547.3,263547.3,23443,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066941,140940.00
09/07/2014 01:15,2,0.000,ALERT,215.09,299.97,60.001,1410066905,"274151322000094","019011112586793",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,188618.6,188618.6,23895,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410066943,140941.00
09/07/2014 01:15,2,0.000,ALERT,214.87,300.87,59.996,1410066905,"274151322000052","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,253329.2,253329.2,23393,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066945,140942.00
09/07/2014 01:15,2,0.000,ALERT,215.09,300.27,60.001,1410066905,"274151322000085","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,252424.2,252424.2,23355,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066947,140943.00
09/07/2014 01:15,2,0.000,ALERT,215.09,299.97,59.990,1410066905,"274151322000087","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,240038.0,240038.0,23381,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066949,140944.00
09/07/2014 01:15,2,0.000,ALERT,214.64,300.27,59.996,1410066905,"274151322000088","019011112586793",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,245192.3,245192.3,23366,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066950,140945.00
09/07/2014 01:15,2,0.000,ALERT,215.09,301.47,59.980,1410066905,"274151322000095","019011112586793",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,261214.2,261214.2,23435,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410066952,140946.00
09/07/2014 01:15,2,0.000,ALERT,215.77,299.37,59.990,1410066905,"274151322000068","019011112586793",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,186923.7,186923.7,23949,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066954,140947.00
09/07/2014 01:15,2,0.000,ALERT,214.87,301.17,59.996,1410066905,"274151322000054","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,250023.6,250023.6,23504,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410066956,140948.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140949.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140950.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140951.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140952.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140953.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140954.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140955.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140956.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140957.00
09/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410066905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410067774,140958.00
09/07/2014 01:30,2,0.000,ALERT,215.09,300.87,60.033,1410067804,"274151322000083","019011112586793",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,252174.1,252174.1,23455,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067840,140959.00
09/07/2014 01:30,2,0.000,ALERT,215.32,299.97,60.022,1410067804,"274151322000076","019011112586793",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,263547.3,263547.3,23445,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067842,140960.00
09/07/2014 01:30,2,0.000,ALERT,214.87,299.67,60.033,1410067804,"274151322000094","019011112586793",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,188618.6,188618.6,23897,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067844,140961.00
09/07/2014 01:30,2,0.000,ALERT,214.64,300.87,60.022,1410067804,"274151322000052","019011112586793",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,253329.2,253329.2,23395,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410067846,140962.00
09/07/2014 01:30,2,0.000,ALERT,215.09,299.97,60.028,1410067804,"274151322000085","019011112586793",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,252424.2,252424.2,23357,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067847,140963.00
09/07/2014 01:30,2,0.000,ALERT,214.87,299.67,60.038,1410067804,"274151322000087","019011112586793",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,240038.0,240038.0,23383,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067849,140964.00
09/07/2014 01:30,2,0.000,ALERT,214.41,300.27,60.006,1410067804,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,245192.3,245192.3,23368,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410067851,140965.00
09/07/2014 01:30,2,0.000,ALERT,214.87,301.17,60.049,1410067804,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,261214.2,261214.2,23437,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067853,140966.00
09/07/2014 01:30,2,0.000,ALERT,215.54,299.67,60.028,1410067804,"274151322000068","019011112586793",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,186923.7,186923.7,23951,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067855,140967.00
09/07/2014 01:30,2,0.000,ALERT,214.87,300.87,60.006,1410067804,"274151322000054","019011112586793",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,250023.6,250023.6,23506,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410067857,140968.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140969.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140970.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140971.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140972.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140973.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140974.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140975.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140976.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140977.00
09/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410067804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410068675,140978.00
09/07/2014 01:45,2,0.000,ALERT,215.09,300.57,60.022,1410068704,"274151322000083","019011112586793",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,252174.1,252174.1,23457,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410068739,140979.00
09/07/2014 01:45,2,0.000,ALERT,215.54,300.57,60.028,1410068704,"274151322000076","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,263547.3,263547.3,23447,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410068741,140980.00
09/07/2014 01:45,2,0.000,ALERT,215.09,299.97,60.033,1410068704,"274151322000094","019011112586793",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,188618.6,188618.6,23899,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410068743,140981.00
09/07/2014 01:45,2,0.000,ALERT,214.87,299.97,60.022,1410068704,"274151322000052","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,253329.2,253329.2,23397,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410068745,140982.00
09/07/2014 01:45,2,0.000,ALERT,215.09,300.57,60.022,1410068704,"274151322000085","019011112586793",0.00,17.50,0,299.07,302.07,0.0,0.0,0.000,252424.2,252424.2,23359,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410068746,140983.00
09/07/2014 01:45,2,0.000,ALERT,215.09,299.37,60.017,1410068704,"274151322000087","019011112586793",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,240038.0,240038.0,23385,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410068748,140984.00
09/07/2014 01:45,2,0.000,ALERT,214.64,299.67,60.028,1410068704,"274151322000088","019011112586793",0.00,17.80,0,298.77,301.77,0.0,0.0,0.000,245192.3,245192.3,23370,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410068750,140985.00
09/07/2014 01:45,2,0.000,ALERT,215.09,301.47,60.022,1410068704,"274151322000095","019011112586793",0.00,17.00,0,299.97,302.98,0.0,0.0,0.000,261214.2,261214.2,23439,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410068752,140986.00
09/07/2014 01:45,2,0.000,ALERT,215.77,299.37,60.033,1410068704,"274151322000068","019011112586793",0.00,18.00,0,298.47,301.17,0.0,0.0,0.000,186923.7,186923.7,23953,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410068754,140987.00
09/07/2014 01:45,2,0.000,ALERT,214.87,300.27,60.022,1410068704,"274151322000054","019011112586793",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,250023.6,250023.6,23508,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410068756,140988.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140989.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140990.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140991.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140992.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140993.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140994.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140995.00
