ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140996.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140997.00
09/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410068704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410069576,140998.00
09/07/2014 02:00,2,0.000,ALERT,215.32,300.87,59.990,1410069604,"274151322000083","019011112586793",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,252174.1,252174.1,23460,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069639,140999.00
09/07/2014 02:00,2,0.000,ALERT,215.77,300.57,59.980,1410069604,"274151322000076","019011112586793",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,263547.3,263547.3,23450,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069642,141000.00
09/07/2014 02:00,2,0.000,ALERT,215.32,300.27,60.001,1410069604,"274151322000094","019011112586793",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,188618.6,188618.6,23902,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069644,141001.00
09/07/2014 02:00,2,0.000,ALERT,215.09,301.17,60.017,1410069604,"274151322000052","019011112586793",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,253329.2,253329.2,23400,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069647,141002.00
09/07/2014 02:00,2,0.000,ALERT,215.32,300.87,59.985,1410069604,"274151322000085","019011112586793",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,252424.2,252424.2,23362,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069649,141003.00
09/07/2014 02:00,2,0.000,ALERT,215.32,299.67,59.990,1410069604,"274151322000087","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,240038.0,240038.0,23387,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069651,141004.00
09/07/2014 02:00,2,0.000,ALERT,214.87,300.57,59.990,1410069604,"274151322000088","019011112586793",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,245192.3,245192.3,23372,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069653,141005.00
09/07/2014 02:00,2,0.000,ALERT,215.09,301.77,59.953,1410069604,"274151322000095","019011112586793",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,261214.2,261214.2,23441,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069655,141006.00
09/07/2014 02:00,2,0.000,ALERT,215.77,299.97,59.975,1410069604,"274151322000068","019011112586793",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,186923.7,186923.7,23955,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410069657,141007.00
09/07/2014 02:00,2,0.000,ALERT,215.09,300.57,59.990,1410069604,"274151322000054","019011112586793",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,250023.6,250023.6,23510,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410069659,141008.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141009.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141010.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141011.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141012.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141013.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141014.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141015.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141016.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141017.00
09/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410069604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410070476,141018.00
09/07/2014 02:15,2,0.000,ALERT,215.32,300.87,60.017,1410070504,"274151322000083","019011112586793",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,252174.1,252174.1,23462,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410070539,141019.00
09/07/2014 02:15,2,0.000,ALERT,215.77,300.87,60.012,1410070504,"274151322000076","019011112586793",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,263547.3,263547.3,23452,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070540,141020.00
09/07/2014 02:15,2,0.000,ALERT,215.09,299.97,60.012,1410070504,"274151322000094","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,188618.6,188618.6,23904,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070542,141021.00
09/07/2014 02:15,2,0.000,ALERT,215.09,300.57,60.017,1410070504,"274151322000052","019011112586793",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,253329.2,253329.2,23402,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070544,141022.00
09/07/2014 02:15,2,0.000,ALERT,215.32,300.57,60.012,1410070504,"274151322000085","019011112586793",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,252424.2,252424.2,23364,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070546,141023.00
09/07/2014 02:15,2,0.000,ALERT,215.32,299.67,60.012,1410070504,"274151322000087","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,240038.0,240038.0,23389,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070548,141024.00
09/07/2014 02:15,2,0.000,ALERT,214.64,300.27,60.012,1410070504,"274151322000088","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,245192.3,245192.3,23374,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070550,141025.00
09/07/2014 02:15,2,0.000,ALERT,215.09,301.47,60.012,1410070504,"274151322000095","019011112586793",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,261214.2,261214.2,23443,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070551,141026.00
09/07/2014 02:15,2,0.000,ALERT,215.77,299.67,60.012,1410070504,"274151322000068","019011112586793",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,186923.7,186923.7,23957,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070553,141027.00
09/07/2014 02:15,2,0.000,ALERT,214.87,300.27,60.012,1410070504,"274151322000054","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,250023.6,250023.6,23512,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410070555,141028.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141029.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141030.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141031.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141032.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141033.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141034.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141035.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141036.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141037.00
09/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410070504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410071373,141038.00
09/07/2014 02:30,2,0.000,ALERT,215.54,301.47,60.028,1410071404,"274151322000083","019011112586793",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,252174.1,252174.1,23464,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071439,141039.00
09/07/2014 02:30,2,0.000,ALERT,215.77,301.47,60.022,1410071404,"274151322000076","019011112586793",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,263547.3,263547.3,23454,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071441,141040.00
09/07/2014 02:30,2,0.000,ALERT,215.54,300.87,60.017,1410071404,"274151322000094","019011112586793",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,188618.6,188618.6,23906,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071443,141041.00
09/07/2014 02:30,2,0.000,ALERT,215.32,300.87,60.054,1410071404,"274151322000052","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,253329.2,253329.2,23404,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071445,141042.00
09/07/2014 02:30,2,0.000,ALERT,215.54,301.77,60.022,1410071404,"274151322000085","019011112586793",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,252424.2,252424.2,23366,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071447,141043.00
09/07/2014 02:30,2,0.000,ALERT,215.54,300.57,60.028,1410071404,"274151322000087","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,240038.0,240038.0,23392,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071449,141044.00
09/07/2014 02:30,2,0.000,ALERT,214.87,300.87,60.022,1410071404,"274151322000088","019011112586793",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,245192.3,245192.3,23377,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071452,141045.00
09/07/2014 02:30,2,0.000,ALERT,215.32,302.37,60.022,1410071404,"274151322000095","019011112586793",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,261214.2,261214.2,23446,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071455,141046.00
09/07/2014 02:30,2,0.000,ALERT,216.00,300.57,60.022,1410071404,"274151322000068","019011112586793",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,186923.7,186923.7,23960,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071457,141047.00
09/07/2014 02:30,2,0.000,ALERT,215.32,300.87,60.028,1410071404,"274151322000054","019011112586793",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,250023.6,250023.6,23515,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410071459,141048.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141049.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141050.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141051.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141052.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141053.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141054.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141055.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141056.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141057.00
09/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410071404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410072264,141058.00
09/07/2014 02:45,2,0.000,ALERT,215.32,302.07,59.996,1410072304,"274151322000083","019011112586793",0.00,17.50,0,287.35,303.58,0.0,0.0,0.000,252174.1,252174.1,23466,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410072339,141059.00
09/07/2014 02:45,2,0.000,ALERT,216.00,301.47,60.038,1410072304,"274151322000076","019011112586793",0.00,17.80,0,287.05,303.58,0.0,0.0,0.000,263547.3,263547.3,23456,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410072341,141060.00
09/07/2014 02:45,2,0.000,ALERT,215.32,301.17,60.038,1410072304,"274151322000094","019011112586793",0.00,17.50,0,286.74,302.98,0.0,0.0,0.000,188618.6,188618.6,23908,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410072343,141061.00
09/07/2014 02:45,2,0.000,ALERT,215.09,302.37,60.033,1410072304,"274151322000052","019011112586793",0.00,17.80,0,287.05,303.58,0.0,0.0,0.000,253329.2,253329.2,23406,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410072345,141062.00
09/07/2014 02:45,2,0.000,ALERT,215.32,301.77,60.038,1410072304,"274151322000085","019011112586793",0.00,18.00,0,287.05,303.58,0.0,0.0,0.000,252424.2,252424.2,23368,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410072346,141063.00
09/07/2014 02:45,2,0.000,ALERT,215.54,301.47,60.038,1410072304,"274151322000087","019011112586793",0.00,17.50,0,286.44,302.68,0.0,0.0,0.000,240038.0,240038.0,23394,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410072348,141064.00
09/07/2014 02:45,2,0.000,ALERT,214.87,301.77,60.033,1410072304,"274151322000088","019011112586793",0.00,18.00,0,287.05,303.28,0.0,0.0,0.000,245192.3,245192.3,23379,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410072350,141065.00
09/07/2014 02:45,2,0.000,ALERT,215.32,302.68,60.049,1410072304,"274151322000095","019011112586793",0.00,17.50,0,288.25,304.18,0.0,0.0,0.000,261214.2,261214.2,23448,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410072352,141066.00
09/07/2014 02:45,2,0.000,ALERT,216.00,301.17,60.033,1410072304,"274151322000068","019011112586793",0.00,18.30,0,286.74,302.37,0.0,0.0,0.000,186923.7,186923.7,23962,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410072354,141067.00
09/07/2014 02:45,2,0.000,ALERT,215.09,301.77,60.054,1410072304,"274151322000054","019011112586793",0.00,18.30,0,287.05,303.58,0.0,0.0,0.000,250023.6,250023.6,23517,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410072356,141068.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141069.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141070.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141071.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141072.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141073.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141074.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141075.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141076.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141077.00
09/07/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410072304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410073173,141078.00
09/07/2014 03:00,2,0.000,ALERT,214.87,301.47,59.996,1410073205,"274151322000083","019011112586793",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,252174.1,252174.1,23468,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073240,141079.00
09/07/2014 03:00,2,0.000,ALERT,215.32,300.57,59.964,1410073205,"274151322000076","019011112586793",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,263547.3,263547.3,23458,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073242,141080.00
09/07/2014 03:00,2,0.000,ALERT,214.87,300.27,60.001,1410073205,"274151322000094","019011112586793",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,188618.6,188618.6,23910,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073244,141081.00
09/07/2014 03:00,2,0.000,ALERT,214.41,301.17,60.001,1410073205,"274151322000052","019011112586793",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,253329.2,253329.2,23408,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073246,141082.00
09/07/2014 03:00,2,0.000,ALERT,214.87,300.57,59.996,1410073205,"274151322000085","019011112586793",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,252424.2,252424.2,23370,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073247,141083.00
09/07/2014 03:00,2,0.000,ALERT,214.87,300.27,59.996,1410073205,"274151322000087","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,240038.0,240038.0,23396,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073249,141084.00
09/07/2014 03:00,2,0.000,ALERT,214.41,300.87,60.001,1410073205,"274151322000088","019011112586793",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,245192.3,245192.3,23381,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073251,141085.00
09/07/2014 03:00,2,0.000,ALERT,214.87,301.77,60.001,1410073205,"274151322000095","019011112586793",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,261214.2,261214.2,23450,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073253,141086.00
09/07/2014 03:00,2,0.000,ALERT,215.54,299.97,60.001,1410073205,"274151322000068","019011112586793",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,186923.7,186923.7,23964,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073255,141087.00
09/07/2014 03:00,2,0.000,ALERT,214.64,301.17,60.012,1410073205,"274151322000054","019011112586793",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,250023.6,250023.6,23519,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410073257,141088.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141089.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141090.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141091.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141092.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141093.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141094.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141095.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141096.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141097.00
09/07/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410073205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074074,141098.00
09/07/2014 03:15,2,0.000,ALERT,214.87,301.47,60.012,1410074104,"274151322000083","019011112586793",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,252174.1,252174.1,23470,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074139,141099.00
09/07/2014 03:15,2,0.000,ALERT,215.54,301.77,60.012,1410074104,"274151322000076","019011112586793",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,263547.3,263547.3,23460,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074141,141100.00
09/07/2014 03:15,2,0.000,ALERT,215.09,301.17,60.012,1410074104,"274151322000094","019011112586793",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,188618.6,188618.6,23912,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074143,141101.00
09/07/2014 03:15,2,0.000,ALERT,215.09,300.87,60.012,1410074104,"274151322000052","019011112586793",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,253329.2,253329.2,23410,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074145,141102.00
09/07/2014 03:15,2,0.000,ALERT,215.32,301.77,60.038,1410074104,"274151322000085","019011112586793",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,252424.2,252424.2,23372,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074147,141103.00
09/07/2014 03:15,2,0.000,ALERT,215.09,300.27,60.006,1410074104,"274151322000087","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,240038.0,240038.0,23398,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074148,141104.00
09/07/2014 03:15,2,0.000,ALERT,214.87,301.17,60.022,1410074104,"274151322000088","019011112586793",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,245192.3,245192.3,23383,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410074150,141105.00
09/07/2014 03:15,2,0.000,ALERT,215.09,302.68,60.012,1410074104,"274151322000095","019011112586793",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,261214.2,261214.2,23452,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074152,141106.00
09/07/2014 03:15,2,0.000,ALERT,215.54,300.57,60.017,1410074104,"274151322000068","019011112586793",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,186923.7,186923.7,23966,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074154,141107.00
09/07/2014 03:15,2,0.000,ALERT,215.09,301.47,60.017,1410074104,"274151322000054","019011112586793",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,250023.6,250023.6,23521,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410074156,141108.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141109.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141110.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141111.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141112.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141113.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141114.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141115.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141116.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141117.00
09/07/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410074104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410074973,141118.00
09/07/2014 03:30,2,0.000,ALERT,215.32,302.68,60.033,1410075004,"274151322000083","019011112586793",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,252174.1,252174.1,23472,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075039,141119.00
09/07/2014 03:30,2,0.000,ALERT,215.77,301.77,60.033,1410075004,"274151322000076","019011112586793",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,263547.3,263547.3,23462,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075041,141120.00
09/07/2014 03:30,2,0.000,ALERT,215.54,301.47,60.033,1410075004,"274151322000094","019011112586793",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,188618.6,188618.6,23914,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075043,141121.00
09/07/2014 03:30,2,0.000,ALERT,215.09,302.68,60.022,1410075004,"274151322000052","019011112586793",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,253329.2,253329.2,23412,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075045,141122.00
09/07/2014 03:30,2,0.000,ALERT,215.54,301.77,60.033,1410075004,"274151322000085","019011112586793",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,252424.2,252424.2,23374,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075046,141123.00
09/07/2014 03:30,2,0.000,ALERT,215.32,301.77,60.033,1410075004,"274151322000087","019011112586793",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,240038.0,240038.0,23400,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075048,141124.00
09/07/2014 03:30,2,0.000,ALERT,215.09,302.37,60.028,1410075004,"274151322000088","019011112586793",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,245192.3,245192.3,23385,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410075050,141125.00
09/07/2014 03:30,2,0.000,ALERT,215.32,302.98,60.033,1410075004,"274151322000095","019011112586793",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,261214.2,261214.2,23454,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075052,141126.00
09/07/2014 03:30,2,0.000,ALERT,216.00,301.17,60.028,1410075004,"274151322000068","019011112586793",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,186923.7,186923.7,23968,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075054,141127.00
09/07/2014 03:30,2,0.000,ALERT,215.09,302.68,60.017,1410075004,"274151322000054","019011112586793",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,250023.6,250023.6,23523,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410075056,141128.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141129.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141130.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141131.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141132.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141133.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141134.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141135.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141136.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141137.00
09/07/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410075004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410075873,141138.00
09/07/2014 03:45,2,0.000,ALERT,214.41,300.57,59.996,1410075904,"274151322000083","019011112586793",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,252174.1,252174.1,23474,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075939,141139.00
09/07/2014 03:45,2,0.000,ALERT,214.87,299.97,60.001,1410075904,"274151322000076","019011112586793",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,263547.3,263547.3,23464,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075941,141140.00
09/07/2014 03:45,2,0.000,ALERT,214.41,299.37,60.001,1410075904,"274151322000094","019011112586793",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,188618.6,188618.6,23916,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075943,141141.00
09/07/2014 03:45,2,0.000,ALERT,214.19,300.87,60.001,1410075904,"274151322000052","019011112586793",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,253329.2,253329.2,23414,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075945,141142.00
09/07/2014 03:45,2,0.000,ALERT,214.41,299.97,60.001,1410075904,"274151322000085","019011112586793",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,252424.2,252424.2,23376,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075947,141143.00
09/07/2014 03:45,2,0.000,ALERT,214.64,299.67,59.996,1410075904,"274151322000087","019011112586793",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,240038.0,240038.0,23402,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075949,141144.00
09/07/2014 03:45,2,0.000,ALERT,213.96,300.27,59.996,1410075904,"274151322000088","019011112586793",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,245192.3,245192.3,23387,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075950,141145.00
09/07/2014 03:45,2,0.000,ALERT,214.41,301.17,60.001,1410075904,"274151322000095","019011112586793",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,261214.2,261214.2,23456,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075952,141146.00
09/07/2014 03:45,2,0.000,ALERT,215.09,299.37,59.996,1410075904,"274151322000068","019011112586793",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,186923.7,186923.7,23970,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410075954,141147.00
09/07/2014 03:45,2,0.000,ALERT,214.41,300.57,59.996,1410075904,"274151322000054","019011112586793",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,250023.6,250023.6,23525,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410075956,141148.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141149.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141150.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141151.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141152.00
