ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141153.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141154.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141155.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141156.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141157.00
09/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410075904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410076774,141158.00
09/07/2014 04:00,2,0.000,ALERT,214.41,301.17,60.049,1410076804,"274151322000083","019011112586793",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,252174.1,252174.1,23476,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076839,141159.00
09/07/2014 04:00,2,0.000,ALERT,214.87,300.27,60.043,1410076804,"274151322000076","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,263547.3,263547.3,23466,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076841,141160.00
09/07/2014 04:00,2,0.000,ALERT,214.41,299.97,60.043,1410076804,"274151322000094","019011112586793",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,188618.6,188618.6,23918,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076842,141161.00
09/07/2014 04:00,2,0.000,ALERT,214.19,300.87,60.043,1410076804,"274151322000052","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,253329.2,253329.2,23416,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076844,141162.00
09/07/2014 04:00,2,0.000,ALERT,214.64,300.27,60.043,1410076804,"274151322000085","019011112586793",0.00,18.00,0,298.77,301.77,0.0,0.0,0.000,252424.2,252424.2,23378,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076846,141163.00
09/07/2014 04:00,2,0.000,ALERT,214.41,299.97,60.049,1410076804,"274151322000087","019011112586793",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,240038.0,240038.0,23404,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076848,141164.00
09/07/2014 04:00,2,0.000,ALERT,213.96,300.27,60.043,1410076804,"274151322000088","019011112586793",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,245192.3,245192.3,23389,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076850,141165.00
09/07/2014 04:00,2,0.000,ALERT,214.19,301.17,60.043,1410076804,"274151322000095","019011112586793",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,261214.2,261214.2,23458,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076852,141166.00
09/07/2014 04:00,2,0.000,ALERT,215.09,299.67,60.012,1410076804,"274151322000068","019011112586793",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,186923.7,186923.7,23972,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076853,141167.00
09/07/2014 04:00,2,0.000,ALERT,214.19,300.57,60.038,1410076804,"274151322000054","019011112586793",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,250023.6,250023.6,23527,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410076855,141168.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141169.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141170.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141171.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141172.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141173.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141174.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141175.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141176.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141177.00
09/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410076804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410077673,141178.00
09/07/2014 04:15,2,0.000,ALERT,214.19,299.97,60.033,1410077704,"274151322000083","019011112586793",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,252174.1,252174.1,23478,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410077738,141179.00
09/07/2014 04:15,2,0.000,ALERT,214.64,299.67,60.033,1410077704,"274151322000076","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,263547.3,263547.3,23468,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410077740,141180.00
09/07/2014 04:15,2,0.000,ALERT,214.19,299.07,60.022,1410077704,"274151322000094","019011112586793",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,188618.6,188618.6,23920,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410077742,141181.00
09/07/2014 04:15,2,0.000,ALERT,213.96,299.67,60.028,1410077704,"274151322000052","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,253329.2,253329.2,23418,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410077744,141182.00
09/07/2014 04:15,2,0.000,ALERT,214.19,299.97,60.033,1410077704,"274151322000085","019011112586793",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,252424.2,252424.2,23380,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410077746,141183.00
09/07/2014 04:15,2,0.000,ALERT,214.19,299.37,60.022,1410077704,"274151322000087","019011112586793",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,240038.0,240038.0,23406,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410077748,141184.00
09/07/2014 04:15,2,0.000,ALERT,213.74,299.97,60.059,1410077704,"274151322000088","019011112586793",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,245192.3,245192.3,23391,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410077750,141185.00
09/07/2014 04:15,2,0.000,ALERT,213.96,300.57,60.022,1410077704,"274151322000095","019011112586793",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,261214.2,261214.2,23460,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410077752,141186.00
09/07/2014 04:15,2,0.000,ALERT,214.87,299.37,60.022,1410077704,"274151322000068","019011112586793",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,186923.7,186923.7,23974,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410077754,141187.00
09/07/2014 04:15,2,0.000,ALERT,213.96,299.97,60.022,1410077704,"274151322000054","019011112586793",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,250023.6,250023.6,23529,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410077755,141188.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141189.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141190.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141191.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141192.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141193.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141194.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141195.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141196.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141197.00
09/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410077704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410078573,141198.00
09/07/2014 04:30,2,0.000,ALERT,213.96,300.57,59.990,1410078604,"274151322000083","019011112586793",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,252174.1,252174.1,23480,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078639,141199.00
09/07/2014 04:30,2,0.000,ALERT,214.64,299.67,59.996,1410078604,"274151322000076","019011112586793",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,263547.3,263547.3,23470,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078641,141200.00
09/07/2014 04:30,2,0.000,ALERT,214.19,299.37,60.022,1410078604,"274151322000094","019011112586793",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,188618.6,188618.6,23922,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078643,141201.00
09/07/2014 04:30,2,0.000,ALERT,213.96,300.27,60.006,1410078604,"274151322000052","019011112586793",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,253329.2,253329.2,23420,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078645,141202.00
09/07/2014 04:30,2,0.000,ALERT,214.19,299.97,59.990,1410078604,"274151322000085","019011112586793",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,252424.2,252424.2,23382,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078647,141203.00
09/07/2014 04:30,2,0.000,ALERT,214.19,299.67,60.001,1410078604,"274151322000087","019011112586793",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,240038.0,240038.0,23408,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078649,141204.00
09/07/2014 04:30,2,0.000,ALERT,213.74,299.97,60.006,1410078604,"274151322000088","019011112586793",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,245192.3,245192.3,23393,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078650,141205.00
09/07/2014 04:30,2,0.000,ALERT,214.19,300.87,60.001,1410078604,"274151322000095","019011112586793",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,261214.2,261214.2,23462,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078652,141206.00
09/07/2014 04:30,2,0.000,ALERT,214.87,299.37,60.001,1410078604,"274151322000068","019011112586793",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,186923.7,186923.7,23976,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410078654,141207.00
09/07/2014 04:30,2,0.000,ALERT,213.96,299.97,60.001,1410078604,"274151322000054","019011112586793",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,250023.6,250023.6,23531,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410078656,141208.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141209.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141210.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141211.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141212.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141213.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141214.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141215.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141216.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141217.00
09/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410078604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410079474,141218.00
09/07/2014 04:45,2,0.000,ALERT,213.96,300.57,60.017,1410079504,"274151322000083","019011112586793",0.00,17.80,0,298.17,304.18,0.0,0.0,0.000,252174.1,252174.1,23482,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079540,141219.00
09/07/2014 04:45,2,0.000,ALERT,214.41,300.87,60.017,1410079504,"274151322000076","019011112586793",0.00,18.00,0,297.57,304.48,0.0,0.0,0.000,263547.3,263547.3,23472,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079542,141220.00
09/07/2014 04:45,2,0.000,ALERT,214.19,300.27,60.033,1410079504,"274151322000094","019011112586793",0.00,17.80,0,297.57,303.58,0.0,0.0,0.000,188618.6,188618.6,23924,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079544,141221.00
09/07/2014 04:45,2,0.000,ALERT,213.74,300.27,60.012,1410079504,"274151322000052","019011112586793",0.00,18.00,0,297.57,304.18,0.0,0.0,0.000,253329.2,253329.2,23422,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079546,141222.00
09/07/2014 04:45,2,0.000,ALERT,214.19,300.87,60.012,1410079504,"274151322000085","019011112586793",0.00,18.30,0,297.87,304.18,0.0,0.0,0.000,252424.2,252424.2,23384,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079548,141223.00
09/07/2014 04:45,2,0.000,ALERT,213.96,299.97,60.001,1410079504,"274151322000087","019011112586793",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,240038.0,240038.0,23410,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079549,141224.00
09/07/2014 04:45,2,0.000,ALERT,213.74,300.27,60.012,1410079504,"274151322000088","019011112586793",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,245192.3,245192.3,23395,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079551,141225.00
09/07/2014 04:45,2,0.000,ALERT,213.96,301.47,60.012,1410079504,"274151322000095","019011112586793",0.00,17.50,0,298.77,305.08,0.0,0.0,0.000,261214.2,261214.2,23464,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079553,141226.00
09/07/2014 04:45,2,0.000,ALERT,214.41,299.97,60.012,1410079504,"274151322000068","019011112586793",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,186923.7,186923.7,23978,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410079555,141227.00
09/07/2014 04:45,2,0.000,ALERT,213.96,300.57,60.033,1410079504,"274151322000054","019011112586793",0.00,19.00,0,297.57,303.88,0.0,0.0,0.000,250023.6,250023.6,23533,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410079557,141228.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141229.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141230.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141231.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141232.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141233.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141234.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141235.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141236.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141237.00
09/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410079504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410080374,141238.00
09/07/2014 05:00,2,0.000,ALERT,214.41,301.17,60.012,1410080404,"274151322000083","019011112586793",0.00,18.00,0,298.17,304.18,0.0,0.0,0.000,252174.1,252174.1,23484,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080438,141239.00
09/07/2014 05:00,2,0.000,ALERT,215.09,300.57,60.006,1410080404,"274151322000076","019011112586793",0.00,18.30,0,298.17,304.18,0.0,0.0,0.000,263547.3,263547.3,23474,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410080441,141240.00
09/07/2014 05:00,2,0.000,ALERT,214.41,300.27,60.006,1410080404,"274151322000094","019011112586793",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,188618.6,188618.6,23926,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080443,141241.00
09/07/2014 05:00,2,0.000,ALERT,214.41,301.47,60.006,1410080404,"274151322000052","019011112586793",0.00,18.30,0,297.87,304.18,0.0,0.0,0.000,253329.2,253329.2,23424,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080445,141242.00
09/07/2014 05:00,2,0.000,ALERT,214.64,300.87,60.006,1410080404,"274151322000085","019011112586793",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,252424.2,252424.2,23386,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080446,141243.00
09/07/2014 05:00,2,0.000,ALERT,214.64,300.27,60.017,1410080404,"274151322000087","019011112586793",0.00,18.00,0,297.26,303.28,0.0,0.0,0.000,240038.0,240038.0,23412,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080448,141244.00
09/07/2014 05:00,2,0.000,ALERT,214.19,301.17,60.006,1410080404,"274151322000088","019011112586793",0.00,18.70,0,297.87,303.88,0.0,0.0,0.000,245192.3,245192.3,23397,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080450,141245.00
09/07/2014 05:00,2,0.000,ALERT,214.41,301.77,59.990,1410080404,"274151322000095","019011112586793",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,261214.2,261214.2,23466,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410080452,141246.00
09/07/2014 05:00,2,0.000,ALERT,215.09,300.27,60.006,1410080404,"274151322000068","019011112586793",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,186923.7,186923.7,23980,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080454,141247.00
09/07/2014 05:00,2,0.000,ALERT,214.41,301.47,60.006,1410080404,"274151322000054","019011112586793",0.00,19.00,0,297.87,304.18,0.0,0.0,0.000,250023.6,250023.6,23535,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410080456,141248.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141249.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141250.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141251.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141252.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141253.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141254.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141255.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141256.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141257.00
09/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410080404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410081273,141258.00
09/07/2014 05:15,2,0.000,ALERT,213.96,299.37,60.006,1410081305,"274151322000083","019011112586793",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,252174.1,252174.1,23486,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081340,141259.00
09/07/2014 05:15,2,0.000,ALERT,214.41,298.77,60.006,1410081305,"274151322000076","019011112586793",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,263547.3,263547.3,23476,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410081342,141260.00
09/07/2014 05:15,2,0.000,ALERT,213.74,298.77,60.017,1410081305,"274151322000094","019011112586793",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,188618.6,188618.6,23928,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410081344,141261.00
09/07/2014 05:15,2,0.000,ALERT,213.51,299.37,60.012,1410081305,"274151322000052","019011112586793",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,253329.2,253329.2,23426,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081346,141262.00
09/07/2014 05:15,2,0.000,ALERT,213.96,299.37,60.017,1410081305,"274151322000085","019011112586793",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,252424.2,252424.2,23388,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081348,141263.00
09/07/2014 05:15,2,0.000,ALERT,213.96,298.47,60.012,1410081305,"274151322000087","019011112586793",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,240038.0,240038.0,23414,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081349,141264.00
09/07/2014 05:15,2,0.000,ALERT,213.51,299.37,59.975,1410081305,"274151322000088","019011112586793",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,245192.3,245192.3,23399,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081351,141265.00
09/07/2014 05:15,2,0.000,ALERT,213.74,300.27,60.001,1410081305,"274151322000095","019011112586793",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,261214.2,261214.2,23468,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081353,141266.00
09/07/2014 05:15,2,0.000,ALERT,214.41,298.47,59.980,1410081305,"274151322000068","019011112586793",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,186923.7,186923.7,23982,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081355,141267.00
09/07/2014 05:15,2,0.000,ALERT,213.74,299.67,60.006,1410081305,"274151322000054","019011112586793",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,250023.6,250023.6,23537,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410081357,141268.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141269.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141270.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141271.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141272.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141273.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141274.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141275.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141276.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141277.00
09/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410081305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410082175,141278.00
09/07/2014 05:30,2,0.000,ALERT,214.41,300.87,60.006,1410082204,"274151322000083","019011112586793",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,252174.1,252174.1,23488,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410082239,141279.00
09/07/2014 05:30,2,0.000,ALERT,214.87,299.97,59.996,1410082204,"274151322000076","019011112586793",0.00,18.70,0,297.26,303.88,0.0,0.0,0.000,263547.3,263547.3,23478,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082241,141280.00
09/07/2014 05:30,2,0.000,ALERT,214.19,299.67,59.996,1410082204,"274151322000094","019011112586793",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,188618.6,188618.6,23930,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082242,141281.00
09/07/2014 05:30,2,0.000,ALERT,213.96,300.57,59.953,1410082204,"274151322000052","019011112586793",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,253329.2,253329.2,23428,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082244,141282.00
09/07/2014 05:30,2,0.000,ALERT,214.19,300.27,59.990,1410082204,"274151322000085","019011112586793",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,252424.2,252424.2,23390,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082246,141283.00
09/07/2014 05:30,2,0.000,ALERT,214.41,299.97,59.996,1410082204,"274151322000087","019011112586793",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,240038.0,240038.0,23416,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082248,141284.00
09/07/2014 05:30,2,0.000,ALERT,213.96,300.57,59.990,1410082204,"274151322000088","019011112586793",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,245192.3,245192.3,23401,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082250,141285.00
09/07/2014 05:30,2,0.000,ALERT,214.41,301.47,59.996,1410082204,"274151322000095","019011112586793",0.00,18.00,0,298.47,304.48,0.0,0.0,0.000,261214.2,261214.2,23470,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082252,141286.00
09/07/2014 05:30,2,0.000,ALERT,215.09,299.67,59.996,1410082204,"274151322000068","019011112586793",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,186923.7,186923.7,23984,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410082254,141287.00
09/07/2014 05:30,2,0.000,ALERT,214.19,300.87,59.990,1410082204,"274151322000054","019011112586793",0.00,19.30,0,296.96,303.58,0.0,0.0,0.000,250023.6,250023.6,23539,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410082256,141288.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141289.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141290.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141291.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141292.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141293.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141294.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141295.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141296.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141297.00
09/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410082204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083074,141298.00
09/07/2014 05:45,2,0.000,ALERT,213.96,299.67,60.012,1410083104,"274151322000083","019011112586793",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,252174.1,252174.1,23490,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083139,141299.00
09/07/2014 05:45,2,0.000,ALERT,214.41,299.67,60.017,1410083104,"274151322000076","019011112586793",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,263547.3,263547.3,23480,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083141,141300.00
09/07/2014 05:45,2,0.000,ALERT,214.19,298.77,60.049,1410083104,"274151322000094","019011112586793",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,188618.6,188618.6,23932,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083143,141301.00
09/07/2014 05:45,2,0.000,ALERT,213.51,299.37,60.012,1410083104,"274151322000052","019011112586793",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,253329.2,253329.2,23430,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083144,141302.00
09/07/2014 05:45,2,0.000,ALERT,213.96,299.67,60.012,1410083104,"274151322000085","019011112586793",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,252424.2,252424.2,23392,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083146,141303.00
09/07/2014 05:45,2,0.000,ALERT,213.96,299.07,60.017,1410083104,"274151322000087","019011112586793",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,240038.0,240038.0,23418,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083148,141304.00
09/07/2014 05:45,2,0.000,ALERT,213.51,299.37,60.017,1410083104,"274151322000088","019011112586793",0.00,19.30,0,297.26,303.28,0.0,0.0,0.000,245192.3,245192.3,23403,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083150,141305.00
09/07/2014 05:45,2,0.000,ALERT,213.96,300.27,60.017,1410083104,"274151322000095","019011112586793",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,261214.2,261214.2,23472,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083152,141306.00
09/07/2014 05:45,2,0.000,ALERT,214.64,298.47,60.017,1410083104,"274151322000068","019011112586793",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,186923.7,186923.7,23986,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083154,141307.00
09/07/2014 05:45,2,0.000,ALERT,213.74,299.67,60.017,1410083104,"274151322000054","019011112586793",0.00,19.30,0,297.26,303.58,0.0,0.0,0.000,250023.6,250023.6,23541,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410083156,141308.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141309.00
