ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141310.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141311.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141312.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141313.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141314.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141315.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141316.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141317.00
09/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410083104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410083973,141318.00
09/07/2014 06:00,2,0.000,ALERT,214.19,299.07,60.028,1410084004,"274151322000083","019011112586793",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,252174.1,252174.1,23492,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084038,141319.00
09/07/2014 06:00,2,0.000,ALERT,214.41,298.17,60.022,1410084004,"274151322000076","019011112586793",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,263547.3,263547.3,23482,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084040,141320.00
09/07/2014 06:00,2,0.000,ALERT,214.19,298.17,60.028,1410084004,"274151322000094","019011112586793",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,188618.6,188618.6,23934,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084042,141321.00
09/07/2014 06:00,2,0.000,ALERT,213.96,299.37,60.033,1410084004,"274151322000052","019011112586793",0.00,19.00,0,296.36,302.98,0.0,0.0,0.000,253329.2,253329.2,23432,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084044,141322.00
09/07/2014 06:00,2,0.000,ALERT,214.19,297.87,60.028,1410084004,"274151322000085","019011112586793",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,252424.2,252424.2,23394,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410084046,141323.00
09/07/2014 06:00,2,0.000,ALERT,213.96,298.17,60.054,1410084004,"274151322000087","019011112586793",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,240038.0,240038.0,23420,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410084048,141324.00
09/07/2014 06:00,2,0.000,ALERT,213.74,298.47,60.028,1410084004,"274151322000088","019011112586793",0.00,19.30,0,296.36,302.68,0.0,0.0,0.000,245192.3,245192.3,23405,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084049,141325.00
09/07/2014 06:00,2,0.000,ALERT,213.96,299.67,60.059,1410084004,"274151322000095","019011112586793",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,261214.2,261214.2,23474,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410084051,141326.00
09/07/2014 06:00,2,0.000,ALERT,214.41,297.87,60.028,1410084004,"274151322000068","019011112586793",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,186923.7,186923.7,23988,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084053,141327.00
09/07/2014 06:00,2,0.000,ALERT,213.74,299.07,60.038,1410084004,"274151322000054","019011112586793",0.00,19.50,0,296.36,302.98,0.0,0.0,0.000,250023.6,250023.6,23543,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084055,141328.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141329.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141330.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141331.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141332.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141333.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141334.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141335.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141336.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141337.00
09/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410084004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410084873,141338.00
09/07/2014 06:15,2,0.000,ALERT,213.51,298.17,60.012,1410084904,"274151322000083","019011112586793",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,252174.1,252174.1,23494,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084939,141339.00
09/07/2014 06:15,2,0.000,ALERT,213.96,298.47,60.012,1410084904,"274151322000076","019011112586793",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,263547.3,263547.3,23484,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410084941,141340.00
09/07/2014 06:15,2,0.000,ALERT,213.51,297.57,59.996,1410084904,"274151322000094","019011112586793",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,188618.6,188618.6,23936,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084943,141341.00
09/07/2014 06:15,2,0.000,ALERT,213.29,297.26,59.990,1410084904,"274151322000052","019011112586793",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,253329.2,253329.2,23434,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084945,141342.00
09/07/2014 06:15,2,0.000,ALERT,213.74,298.17,60.001,1410084904,"274151322000085","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,252424.2,252424.2,23396,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084947,141343.00
09/07/2014 06:15,2,0.000,ALERT,213.29,297.26,59.985,1410084904,"274151322000087","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,240038.0,240038.0,23422,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084949,141344.00
09/07/2014 06:15,2,0.000,ALERT,213.06,297.87,59.985,1410084904,"274151322000088","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,245192.3,245192.3,23407,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084951,141345.00
09/07/2014 06:15,2,0.000,ALERT,213.29,299.07,59.975,1410084904,"274151322000095","019011112586793",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,261214.2,261214.2,23476,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084952,141346.00
09/07/2014 06:15,2,0.000,ALERT,214.19,297.26,60.017,1410084904,"274151322000068","019011112586793",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,186923.7,186923.7,23990,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084954,141347.00
09/07/2014 06:15,2,0.000,ALERT,213.29,297.57,59.990,1410084904,"274151322000054","019011112586793",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,250023.6,250023.6,23545,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410084956,141348.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141349.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141350.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141351.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141352.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141353.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141354.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141355.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141356.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141357.00
09/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410084904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410085774,141358.00
09/07/2014 06:30,2,0.000,ALERT,214.19,299.37,60.022,1410085804,"274151322000083","019011112586793",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,252174.1,252174.1,23496,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410085839,141359.00
09/07/2014 06:30,2,0.000,ALERT,214.64,298.47,60.022,1410085804,"274151322000076","019011112586793",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,263547.3,263547.3,23486,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410085841,141360.00
09/07/2014 06:30,2,0.000,ALERT,214.19,298.47,60.017,1410085804,"274151322000094","019011112586793",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,188618.6,188618.6,23938,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410085843,141361.00
09/07/2014 06:30,2,0.000,ALERT,213.96,299.37,60.017,1410085804,"274151322000052","019011112586793",0.00,19.00,0,296.36,302.68,0.0,0.0,0.000,253329.2,253329.2,23436,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410085845,141362.00
09/07/2014 06:30,2,0.000,ALERT,214.19,298.77,60.022,1410085804,"274151322000085","019011112586793",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,252424.2,252424.2,23398,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410085847,141363.00
09/07/2014 06:30,2,0.000,ALERT,214.19,298.47,60.022,1410085804,"274151322000087","019011112586793",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,240038.0,240038.0,23424,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410085848,141364.00
09/07/2014 06:30,2,0.000,ALERT,213.74,299.07,60.001,1410085804,"274151322000088","019011112586793",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,245192.3,245192.3,23409,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410085850,141365.00
09/07/2014 06:30,2,0.000,ALERT,214.19,299.97,60.022,1410085804,"274151322000095","019011112586793",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,261214.2,261214.2,23478,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410085852,141366.00
09/07/2014 06:30,2,0.000,ALERT,214.87,298.47,60.017,1410085804,"274151322000068","019011112586793",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,186923.7,186923.7,23992,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410085854,141367.00
09/07/2014 06:30,2,0.000,ALERT,213.96,299.67,60.017,1410085804,"274151322000054","019011112586793",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,250023.6,250023.6,23547,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410085856,141368.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141369.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141370.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141371.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141372.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141373.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141374.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141375.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141376.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141377.00
09/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410085804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410086672,141378.00
09/07/2014 06:45,2,0.000,ALERT,213.74,299.37,60.012,1410086704,"274151322000083","019011112586793",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,252174.1,252174.1,23498,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410086739,141379.00
09/07/2014 06:45,2,0.000,ALERT,214.19,299.37,60.017,1410086704,"274151322000076","019011112586793",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,263547.3,263547.3,23488,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410086740,141380.00
09/07/2014 06:45,2,0.000,ALERT,213.74,298.77,60.043,1410086704,"274151322000094","019011112586793",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,188618.6,188618.6,23940,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410086742,141381.00
09/07/2014 06:45,2,0.000,ALERT,213.51,298.77,60.017,1410086704,"274151322000052","019011112586793",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,253329.2,253329.2,23438,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410086744,141382.00
09/07/2014 06:45,2,0.000,ALERT,213.74,299.37,60.012,1410086704,"274151322000085","019011112586793",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,252424.2,252424.2,23400,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410086746,141383.00
09/07/2014 06:45,2,0.000,ALERT,213.74,298.17,60.012,1410086704,"274151322000087","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,240038.0,240038.0,23426,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410086748,141384.00
09/07/2014 06:45,2,0.000,ALERT,213.29,298.77,60.006,1410086704,"274151322000088","019011112586793",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,245192.3,245192.3,23411,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410086750,141385.00
09/07/2014 06:45,2,0.000,ALERT,213.51,299.97,60.006,1410086704,"274151322000095","019011112586793",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,261214.2,261214.2,23480,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410086752,141386.00
09/07/2014 06:45,2,0.000,ALERT,214.19,298.17,60.012,1410086704,"274151322000068","019011112586793",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,186923.7,186923.7,23994,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410086753,141387.00
09/07/2014 06:45,2,0.000,ALERT,213.51,299.07,60.012,1410086704,"274151322000054","019011112586793",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,250023.6,250023.6,23549,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410086755,141388.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087572,141389.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087572,141390.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087572,141391.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087572,141392.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087572,141393.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087573,141394.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087573,141395.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087573,141396.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087573,141397.00
09/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410086704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410087573,141398.00
09/07/2014 07:00,2,0.000,ALERT,214.19,299.37,60.001,1410087605,"274151322000083","019011112586793",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,252174.1,252174.1,23500,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410087639,141399.00
09/07/2014 07:00,2,0.000,ALERT,214.87,299.37,59.996,1410087605,"274151322000076","019011112586793",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,263547.3,263547.3,23490,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087641,141400.00
09/07/2014 07:00,2,0.000,ALERT,214.19,298.77,60.006,1410087605,"274151322000094","019011112586793",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,188618.6,188618.6,23942,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087643,141401.00
09/07/2014 07:00,2,0.000,ALERT,213.96,298.77,59.996,1410087605,"274151322000052","019011112586793",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,253329.2,253329.2,23440,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087645,141402.00
09/07/2014 07:00,2,0.000,ALERT,214.19,299.07,60.043,1410087605,"274151322000085","019011112586793",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,252424.2,252424.2,23402,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087647,141403.00
09/07/2014 07:00,2,0.000,ALERT,214.19,298.47,60.006,1410087605,"274151322000087","019011112586793",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,240038.0,240038.0,23428,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087649,141404.00
09/07/2014 07:00,2,0.000,ALERT,213.74,299.07,60.001,1410087605,"274151322000088","019011112586793",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,245192.3,245192.3,23413,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410087650,141405.00
09/07/2014 07:00,2,0.000,ALERT,213.96,300.27,60.006,1410087605,"274151322000095","019011112586793",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,261214.2,261214.2,23482,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087652,141406.00
09/07/2014 07:00,2,0.000,ALERT,214.87,298.47,60.001,1410087605,"274151322000068","019011112586793",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,186923.7,186923.7,23996,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087654,141407.00
09/07/2014 07:00,2,0.000,ALERT,213.96,299.07,60.006,1410087605,"274151322000054","019011112586793",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,250023.6,250023.6,23551,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410087656,141408.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141409.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141410.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141411.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141412.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141413.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141414.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141415.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141416.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141417.00
09/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410087605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410088474,141418.00
09/07/2014 07:15,2,0.000,ALERT,214.64,299.67,60.006,1410088504,"274151322000083","019011112586793",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,252174.1,252174.1,23502,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410088539,141419.00
09/07/2014 07:15,2,0.000,ALERT,215.09,299.97,60.006,1410088504,"274151322000076","019011112586793",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,263547.3,263547.3,23492,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410088541,141420.00
09/07/2014 07:15,2,0.000,ALERT,214.64,299.37,60.017,1410088504,"274151322000094","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,188618.6,188618.6,23944,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410088543,141421.00
09/07/2014 07:15,2,0.000,ALERT,214.41,299.67,60.012,1410088504,"274151322000052","019011112586793",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,253329.2,253329.2,23442,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410088544,141422.00
09/07/2014 07:15,2,0.000,ALERT,214.64,299.67,60.012,1410088504,"274151322000085","019011112586793",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,252424.2,252424.2,23404,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410088546,141423.00
09/07/2014 07:15,2,0.000,ALERT,214.64,298.77,60.006,1410088504,"274151322000087","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,240038.0,240038.0,23430,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410088548,141424.00
09/07/2014 07:15,2,0.000,ALERT,214.19,299.37,60.012,1410088504,"274151322000088","019011112586793",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,245192.3,245192.3,23415,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410088550,141425.00
09/07/2014 07:15,2,0.000,ALERT,214.64,300.87,60.012,1410088504,"274151322000095","019011112586793",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,261214.2,261214.2,23484,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410088552,141426.00
09/07/2014 07:15,2,0.000,ALERT,215.09,298.77,60.012,1410088504,"274151322000068","019011112586793",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,186923.7,186923.7,23998,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410088554,141427.00
09/07/2014 07:15,2,0.000,ALERT,214.41,299.97,60.012,1410088504,"274151322000054","019011112586793",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,250023.6,250023.6,23553,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410088556,141428.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141429.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141430.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141431.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141432.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141433.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141434.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141435.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141436.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141437.00
09/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410088504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410089373,141438.00
09/07/2014 07:30,2,0.074,ALERT,214.64,300.27,60.017,1410089406,"274151322000083","019011112586793",23.50,18.70,0,298.17,304.18,1.8,0.0,0.000,252174.1,252174.1,23504,0,0,0,L,1151911521,1,122.46,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1410089440,141439.00
09/07/2014 07:30,2,0.080,ALERT,215.09,299.37,60.028,1410089406,"274151322000076","019011112586793",24.31,18.70,0,297.87,303.88,2.0,0.0,0.000,263547.3,263547.3,23494,0,0,0,L,1151911521,1,122.68,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1410089442,141440.00
09/07/2014 07:30,2,0.031,ALERT,214.87,335.44,60.012,1410089406,"274151322000094","019011112586793",22.03,18.70,0,297.87,379.92,0.7,0.0,0.000,188618.6,188618.6,23946,0,0,0,L,1151911521,1,122.46,124.49,0002,16,0,0,0,0,0,0,74,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1410089444,141441.00
09/07/2014 07:30,2,0.100,ALERT,214.41,300.27,60.012,1410089406,"274151322000052","019011112586793",23.16,19.00,0,297.87,304.48,2.3,0.3,0.000,253329.2,253329.2,23444,0,0,0,L,1151911521,1,121.78,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1410089446,141442.00
09/07/2014 07:30,2,0.074,ALERT,214.41,299.67,60.017,1410089406,"274151322000085","019011112586793",24.05,19.00,0,298.17,303.58,1.9,0.0,0.000,252424.2,252424.2,23406,0,0,0,L,1151911521,1,122.68,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1410089448,141443.00
09/07/2014 07:30,2,0.086,ALERT,214.19,299.37,60.012,1410089406,"274151322000087","019011112586793",22.50,19.30,0,297.26,303.28,2.0,0.0,0.000,240038.0,240038.0,23432,0,0,0,L,1151911521,1,122.46,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1410089450,141444.00
09/07/2014 07:30,2,0.064,ALERT,214.19,299.67,60.017,1410089406,"274151322000088","019011112586793",22.28,19.00,0,298.17,303.88,1.4,0.0,0.000,245192.3,245192.3,23417,0,0,0,L,1151911521,1,122.91,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1410089452,141445.00
09/07/2014 07:30,2,0.070,ALERT,214.87,300.57,60.022,1410089406,"274151322000095","019011112586793",24.15,18.30,0,299.07,304.78,1.7,0.0,0.000,261214.2,261214.2,23486,0,0,0,L,1151911521,1,122.68,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1410089454,141446.00
09/07/2014 07:30,2,0.008,ALERT,215.32,299.07,60.017,1410089406,"274151322000068","019011112586793",39.80,19.50,0,297.57,378.72,0.0,0.0,0.000,186923.7,186923.7,24000,0,0,0,L,1151911521,1,122.91,124.72,0002,19,0,0,0,0,0,0,77,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1410089456,141447.00
09/07/2014 07:30,2,0.072,ALERT,214.41,299.97,60.012,1410089406,"274151322000054","019011112586793",23.91,19.30,0,297.87,304.18,1.8,0.0,0.000,250023.6,250023.6,23555,0,0,0,L,1151911521,1,122.46,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1410089458,141448.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,71694.300000011,71694.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141449.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,65001,65001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141450.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,72820.9,72820.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141451.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,63819.7,63819.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141452.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,61362.999999964,61362.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141453.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,65929.2,65929.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141454.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,81040,81040,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141455.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,73996.800000024,73996.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141456.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,71943.600000001,71943.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141457.00
09/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410089406,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,81987.900000036,81987.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090276,141458.00
09/07/2014 07:45,1,0.135,ALERT,212.8,303.35,60.00,1410090304,"040051121000095","019011112586793",25.32,17,0.000,299.91,306.56,3.4,0.0,0.000,65001,65001.600000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090311,141459.00
09/07/2014 07:45,1,0.046,ALERT,213.0,302.14,60.00,1410090304,"040051121000097","019011112586793",28.51,17,0.000,299.75,306.96,1.3,0.0,0.000,72820.9,72820.9,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090314,141460.00
09/07/2014 07:45,1,0.152,ALERT,212.8,368.21,60.00,1410090304,"033051125000150","019011112586793",37.45,18,0.000,302.09,441.71,5.6,0.0,0.000,81040,81040.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090325,141461.00
09/07/2014 07:45,1,0.008,ALERT,213.1,370.67,60.00,1410090304,"033051125000118","019011112586793",42.57,18,0.000,370.17,371.95,0.3,0.0,0.000,81987.900000036,81988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090337,141462.00
09/07/2014 07:45,2,0.201,ACTIVE,214.19,339.04,60.001,1410090304,"274151322000083","019011112586793",26.66,20.00,0,298.77,349.26,5.5,3.4,0.022,252174.4,252174.4,23506,0,0,0,L,1151911521,1,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090338,141463.00
09/07/2014 07:45,2,0.246,ACTIVE,214.64,339.04,60.001,1410090304,"274151322000076","019011112586793",27.59,20.30,0,298.47,349.86,6.9,4.7,0.031,263547.8,263547.8,23496,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090339,141464.00
09/07/2014 07:45,2,0.141,ALERT,214.19,338.14,60.006,1410090304,"274151322000094","019011112586793",31.03,19.50,0,297.57,384.13,4.5,2.4,0.013,188618.7,188618.7,23948,0,0,0,L,1151911521,1,121.55,124.27,0002,15,0,0,0,0,0,0,82,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090341,141465.00
09/07/2014 07:45,2,0.174,ACTIVE,213.74,339.04,60.001,1410090304,"274151322000052","019011112586793",30.04,20.30,0,298.47,344.76,5.2,3.1,0.018,253329.6,253329.6,23446,0,0,0,L,1151911521,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090342,141466.00
