ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 07:45,2,0.223,ACTIVE,214.19,338.74,59.980,1410090304,"274151322000085","019011112586793",27.47,20.00,0,297.87,347.76,6.2,4.1,0.031,252424.6,252424.6,23408,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090343,141467.00
09/07/2014 07:45,2,0.152,ACTIVE,214.19,338.74,60.001,1410090304,"274151322000087","019011112586793",29.80,21.00,0,297.26,345.06,4.6,2.5,0.013,240038.3,240038.3,23434,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090344,141468.00
09/07/2014 07:45,2,0.207,ACTIVE,213.74,337.54,59.996,1410090304,"274151322000088","019011112586793",27.12,20.30,0,298.17,343.25,5.7,3.6,0.022,245192.7,245192.7,23419,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090345,141469.00
09/07/2014 07:45,2,0.217,ACTIVE,214.19,338.14,60.001,1410090304,"274151322000095","019011112586793",27.27,19.80,0,299.07,343.85,6.0,3.9,0.018,261214.6,261214.6,23488,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090346,141470.00
09/07/2014 07:45,2,0.156,ALERT,214.87,340.25,59.996,1410090304,"274151322000068","019011112586793",31.51,20.30,0,296.96,388.34,5.0,2.9,0.018,186924.0,186924.0,24002,0,0,0,L,1151911521,1,122.46,124.27,0002,18,0,0,0,0,0,0,75,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090348,141471.00
09/07/2014 07:45,2,0.227,ACTIVE,214.19,338.74,59.996,1410090304,"274151322000054","019011112586793",26.88,20.70,0,298.47,348.06,6.2,4.0,0.022,250024.1,250024.1,23557,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410090349,141472.00
09/07/2014 07:45,1,0.061,ALERT,213.1,300.43,60.00,1410090304,"040051121000068","019011112586793",25.81,17,0.000,300.12,306.16,1.5,0.0,0.000,65929.2,65929.2,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090380,141473.00
09/07/2014 07:45,1,0.015,ALERT,213.7,346.31,60.00,1410090304,"033051125000135","019011112586793",38.39,18,0.000,344.95,346.92,0.5,0.0,0.000,61362.999999964,61363.299999964,39,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090450,141474.00
09/07/2014 07:45,1,0.053,ALERT,213.3,305.21,60.03,1410090304,"040051121000185","019011112586793",27.57,17,0.000,300.49,307.20,1.4,0.0,0.000,73996.800000024,73996.899999988,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090576,141475.00
09/07/2014 07:45,1,0.168,ALERT,213.1,418.21,60.00,1410090304,"033051125000132","019011112586793",35.04,18,0.000,302.28,439.51,5.8,0.0,0.000,63819.7,63820,46,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090612,141476.00
09/07/2014 07:45,1,0.014,ALERT,213.7,301.02,60.00,1410090304,"040051121000195","019011112586793",27.25,17,0.000,300.04,306.73,0.4,0.0,0.000,71943.600000001,71943.600000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090624,141477.00
09/07/2014 07:45,1,0.083,ALERT,213.6,305.86,60.03,1410090304,"040051121000116","019011112586793",28.60,17,0.000,302.12,308.73,2.3,0.0,0.000,71694.300000011,71695.100000023,4,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410090847,141478.00
09/07/2014 08:00,1,0.457,ACTIVE,214.2,405.18,60.03,1410091204,"040051121000097","019011112586793",25.27,19,0.106,299.07,442.70,11.5,6.3,0.000,72820.9,72821.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091206,141479.00
09/07/2014 08:00,1,0.570,ACTIVE,213.7,390.39,60.03,1410091204,"040051121000095","019011112586793",22.30,18,0.102,299.25,437.89,12.6,3.6,0.000,65001.600000024,65002.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091208,141480.00
09/07/2014 08:00,1,0.321,ACTIVE,214.3,383.30,60.03,1410091204,"033051125000132","019011112586793",33.72,19,0.140,316.64,439.39,10.7,13.6,0.001,63820,63820.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091209,141481.00
09/07/2014 08:00,1,0.252,ACTIVE_NO_POWER,214.2,405.48,60.00,1410091204,"033051125000135","019011112586793",35.60,19,0.000,322.10,443.03,8.9,0.0,0.000,61363.299999964,61363.999999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091210,141482.00
09/07/2014 08:00,1,0.410,ACTIVE_NO_POWER,213.8,413.32,60.03,1410091204,"040051121000116","019011112586793",24.56,17,0.000,293.30,439.35,9.9,0.0,0.000,71695.100000023,71695.200000047,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091211,141483.00
09/07/2014 08:00,1,0.512,ACTIVE,214.7,368.08,60.03,1410091204,"040051121000068","019011112586793",22.88,18,0.138,299.74,439.48,11.6,13.1,0.008,65929.2,65929.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091213,141484.00
09/07/2014 08:00,1,0.355,ACTIVE,214.5,405.27,60.03,1410091204,"033051125000118","019011112586793",38.67,19,0.127,316.91,444.87,13.6,13.7,0.001,81988,81989.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091214,141485.00
09/07/2014 08:00,1,0.361,ACTIVE,214.3,415.03,60.03,1410091204,"033051125000150","019011112586793",39.01,18,0.147,318.13,444.07,14.0,13.7,0.000,81040.5,81042.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091215,141486.00
09/07/2014 08:00,1,0.239,ACTIVE_NO_POWER,214.3,419.11,60.03,1410091204,"040051121000185","019011112586793",25.30,18,0.000,300.62,439.91,5.9,0.0,0.000,73996.899999988,73997.000000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091217,141487.00
09/07/2014 08:00,1,0.344,ACTIVE,214.0,329.90,60.03,1410091204,"040051121000195","019011112586793",24.93,18,0.093,300.13,442.76,8.5,14.3,0.213,71943.600000001,71943.900000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091218,141488.00
09/07/2014 08:00,2,0.443,ACTIVE,214.87,342.35,60.006,1410091204,"274151322000083","019011112586793",28.49,21.00,0,334.24,345.66,12.8,10.4,0.071,252176.0,252176.0,23507,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091219,141489.00
09/07/2014 08:00,2,0.547,ACTIVE,215.54,342.95,59.996,1410091204,"274151322000076","019011112586793",28.90,21.00,0,335.14,347.76,16.0,13.5,0.097,263550.0,263550.0,23497,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091220,141490.00
09/07/2014 08:00,2,0.326,ACTIVE,214.87,404.27,60.006,1410091204,"274151322000094","019011112586793",37.93,21.30,0,335.44,420.20,12.7,10.3,0.075,188620.3,188620.3,23950,0,0,0,L,1151911521,1,122.23,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091221,141491.00
09/07/2014 08:00,2,0.527,ACTIVE,214.87,341.75,60.017,1410091204,"274151322000052","019011112586793",28.09,21.30,0,333.63,352.27,15.0,12.6,0.084,253330.8,253330.8,23447,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091222,141492.00
09/07/2014 08:00,2,0.514,ACTIVE,214.87,341.75,60.001,1410091204,"274151322000085","019011112586793",27.93,20.70,0,334.84,346.86,14.6,12.1,0.088,252426.6,252426.6,23409,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091223,141493.00
09/07/2014 08:00,2,0.498,ACTIVE,214.87,341.75,59.996,1410091204,"274151322000087","019011112586793",27.73,21.80,0,334.24,346.56,14.0,11.6,0.075,240040.1,240040.1,23435,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091223,141494.00
09/07/2014 08:00,2,0.492,ACTIVE,214.64,342.65,60.028,1410091204,"274151322000088","019011112586793",27.93,21.00,0,333.63,345.96,14.0,11.6,0.080,245194.5,245194.5,23420,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091224,141495.00
09/07/2014 08:00,2,0.488,ACTIVE,214.87,342.35,60.012,1410091204,"274151322000095","019011112586793",29.04,20.70,0,333.93,346.26,14.4,12.0,0.084,261216.4,261216.4,23489,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091225,141496.00
09/07/2014 08:00,2,0.344,ACTIVE,215.77,404.87,59.985,1410091204,"274151322000068","019011112586793",38.09,22.30,0,337.54,418.09,13.2,10.8,0.071,186925.7,186925.7,24004,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091226,141497.00
09/07/2014 08:00,2,0.506,ACTIVE,214.87,342.05,60.012,1410091204,"274151322000054","019011112586793",28.35,21.30,0,333.63,346.56,14.5,12.1,0.084,250026.0,250026.0,23558,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410091227,141498.00
09/07/2014 08:15,1,0.825,ACTIVE,213.5,388.00,60.00,1410092104,"040051121000097","019011112586793",26.01,19,0.198,314.83,440.93,21.3,13.6,0.176,72821.6,72824.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092106,141499.00
09/07/2014 08:15,1,0.945,ACTIVE,213.5,330.95,60.03,1410092104,"040051121000095","019011112586793",22.89,19,0.187,311.86,437.66,21.5,13.1,0.237,65002.300000012,65005.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092107,141500.00
09/07/2014 08:15,1,0.566,ACTIVE,213.9,383.97,60.03,1410092104,"033051125000132","019011112586793",34.14,19,0.167,317.26,439.83,19.2,14.3,0.120,63820.9,63823.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092109,141501.00
09/07/2014 08:15,1,0.496,ACTIVE,214.0,357.61,60.00,1410092104,"033051125000135","019011112586793",35.97,20,0.146,317.98,441.87,17.7,14.3,0.064,61363.999999964,61366.499999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092111,141502.00
09/07/2014 08:15,1,0.836,ACTIVE,213.6,361.51,60.00,1410092104,"040051121000116","019011112586793",26.15,18,0.188,312.21,438.93,21.7,12.8,0.077,71695.200000047,71698.100000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092112,141503.00
09/07/2014 08:15,1,0.902,ACTIVE,213.5,410.08,60.03,1410092104,"040051121000068","019011112586793",23.39,19,0.155,316.13,440.00,21.0,16.1,0.090,65929.9,65932.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092113,141504.00
09/07/2014 08:15,1,0.637,ACTIVE,213.7,348.64,60.00,1410092104,"033051125000118","019011112586793",39.44,19,0.227,315.32,442.11,25.0,29.0,0.161,81989.199999988,81993.100000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092114,141505.00
09/07/2014 08:15,1,0.644,ACTIVE,213.3,382.25,60.00,1410092104,"033051125000150","019011112586793",39.48,19,0.162,315.61,441.93,25.3,17.6,0.132,81042.1,81046,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092116,141506.00
09/07/2014 08:15,1,0.521,ACTIVE,213.7,343.80,60.00,1410092104,"040051121000185","019011112586793",26.75,19,0.142,315.51,442.34,13.8,11.4,0.077,73997.000000012,73998.500000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092117,141507.00
09/07/2014 08:15,1,0.697,ACTIVE,213.4,378.73,60.00,1410092104,"040051121000195","019011112586793",26.03,19,0.145,317.55,442.38,18.0,12.2,0.025,71943.900000001,71946.500000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092119,141508.00
09/07/2014 08:15,2,0.805,ACTIVE,214.19,343.55,59.996,1410092104,"274151322000083","019011112586793",28.98,21.50,0,331.83,350.77,23.6,20.8,0.155,252179.9,252179.9,23508,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092120,141509.00
09/07/2014 08:15,2,0.965,ACTIVE,214.87,348.06,59.964,1410092104,"274151322000076","019011112586793",29.72,21.80,0,334.54,353.47,29.1,26.2,0.199,263554.9,263554.9,23498,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092121,141510.00
09/07/2014 08:15,2,0.600,ACTIVE,214.41,413.29,60.001,1410092104,"274151322000094","019011112586793",38.96,22.30,0,337.24,427.11,23.7,21.0,0.155,188624.2,188624.2,23951,0,0,0,L,1151911521,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092121,141511.00
09/07/2014 08:15,2,0.914,ACTIVE,214.19,345.06,60.006,1410092104,"274151322000052","019011112586793",28.84,22.30,0,331.23,352.27,26.6,23.8,0.168,253335.3,253335.3,23448,0,0,0,L,1151911521,1,121.78,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092122,141512.00
09/07/2014 08:15,2,0.900,ACTIVE,214.64,343.55,59.985,1410092104,"274151322000085","019011112586793",28.94,21.50,0,332.13,351.67,26.4,23.5,0.168,252431.0,252431.0,23410,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092123,141513.00
09/07/2014 08:15,2,0.865,ACTIVE,214.19,344.76,60.001,1410092104,"274151322000087","019011112586793",28.65,22.80,0,332.13,351.37,25.1,22.3,0.159,240044.3,240044.3,23436,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092124,141514.00
09/07/2014 08:15,2,0.885,ACTIVE,213.96,345.06,60.033,1410092104,"274151322000088","019011112586793",28.69,21.80,0,331.53,351.67,25.7,22.9,0.155,245198.7,245198.7,23421,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092125,141515.00
09/07/2014 08:15,2,0.891,ACTIVE,214.41,346.86,60.006,1410092104,"274151322000095","019011112586793",29.80,21.30,0,331.53,351.67,26.9,24.0,0.172,261220.9,261220.9,23490,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092126,141516.00
09/07/2014 08:15,2,0.609,ACTIVE,214.87,412.38,59.996,1410092104,"274151322000068","019011112586793",38.66,23.50,0,337.84,426.81,23.7,21.0,0.146,186929.6,186929.6,24005,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092127,141517.00
09/07/2014 08:15,2,0.898,ACTIVE,213.96,342.65,60.001,1410092104,"274151322000054","019011112586793",29.00,22.00,0,330.63,351.97,26.4,23.5,0.172,250030.4,250030.4,23559,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410092128,141518.00
09/07/2014 08:30,1,1.265,ACTIVE,213.0,372.84,60.03,1410093004,"040051121000097","019011112586793",26.67,20,0.200,313.95,443.43,33.6,34.0,0.094,72824.6,72830.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093007,141519.00
09/07/2014 08:30,1,1.390,ACTIVE,213.0,361.78,60.03,1410093004,"040051121000095","019011112586793",23.43,20,0.219,313.75,440.14,32.4,23.5,0.199,65005.199999988,65010.600000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093008,141520.00
09/07/2014 08:30,1,0.909,ACTIVE,213.3,366.87,60.00,1410093004,"033051125000132","019011112586793",29.52,21,0.193,312.41,439.74,26.7,20.0,0.222,63823.7,63828.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093009,141521.00
09/07/2014 08:30,1,0.813,ACTIVE,213.3,330.31,60.00,1410093004,"033051125000135","019011112586793",35.58,20,0.188,316.69,442.46,28.8,26.1,0.310,61366.499999964,61371.399999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093011,141522.00
09/07/2014 08:30,1,1.283,ACTIVE,212.7,349.55,60.00,1410093004,"040051121000116","019011112586793",26.48,19,0.208,310.68,442.01,33.8,32.7,0.221,71698.100000023,71703.700000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093012,141523.00
09/07/2014 08:30,1,1.371,ACTIVE,212.8,324.66,60.03,1410093004,"040051121000068","019011112586793",23.80,20,0.207,315.02,442.68,32.4,23.3,0.260,65932.9,65938.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093013,141524.00
09/07/2014 08:30,1,0.976,ACTIVE,213.1,405.45,60.03,1410093004,"033051125000118","019011112586793",39.78,20,0.234,314.20,443.80,38.6,31.9,0.075,81993.100000024,82000.300000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093015,141525.00
09/07/2014 08:30,1,0.981,ACTIVE,212.6,374.21,60.03,1410093004,"033051125000150","019011112586793",39.81,20,0.228,314.38,443.87,38.8,35.6,0.169,81046,81053.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093016,141526.00
09/07/2014 08:30,1,0.891,ACTIVE,213.2,368.63,60.00,1410093004,"040051121000185","019011112586793",27.21,20,0.163,314.31,440.96,24.1,26.0,0.059,73998.500000012,74002.000000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093017,141527.00
09/07/2014 08:30,1,1.146,ACTIVE,213.1,372.28,60.00,1410093004,"040051121000195","019011112586793",26.34,20,0.270,317.35,442.92,30.0,37.2,0.147,71946.500000001,71951.500000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093018,141528.00
09/07/2014 08:30,2,1.260,ACTIVE,214.64,345.36,59.996,1410093004,"274151322000083","019011112586793",29.20,22.50,0,333.93,359.18,37.3,34.1,0.265,252186.7,252186.7,23509,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093019,141529.00
09/07/2014 08:30,2,1.492,ACTIVE,215.09,347.16,60.006,1410093004,"274151322000076","019011112586793",29.64,23.00,0,335.44,363.09,44.8,41.3,0.309,263563.3,263563.3,23499,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093020,141530.00
09/07/2014 08:30,2,0.924,ACTIVE,214.64,412.38,60.001,1410093004,"274151322000094","019011112586793",38.70,23.50,0,333.03,439.74,36.4,33.2,0.243,188630.7,188630.7,23952,0,0,0,L,1151911521,1,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093021,141531.00
09/07/2014 08:30,2,1.379,ACTIVE,214.41,345.06,60.006,1410093004,"274151322000052","019011112586793",29.28,23.00,0,333.93,360.99,41.0,37.6,0.283,253342.9,253342.9,23449,0,0,0,L,1151911521,1,121.78,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093022,141532.00
09/07/2014 08:30,2,1.377,ACTIVE,214.64,347.16,60.006,1410093004,"274151322000085","019011112586793",29.26,22.30,0,334.84,360.99,40.9,37.5,0.270,252438.5,252438.5,23411,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093023,141533.00
09/07/2014 08:30,2,1.314,ACTIVE,214.64,345.36,60.006,1410093004,"274151322000087","019011112586793",29.16,24.00,0,333.93,359.78,38.8,35.5,0.261,240051.5,240051.5,23437,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093024,141534.00
09/07/2014 08:30,2,1.359,ACTIVE,214.41,350.17,60.006,1410093004,"274151322000088","019011112586793",29.08,22.50,0,333.63,360.69,40.1,36.7,0.265,245206.1,245206.1,23422,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093025,141535.00
09/07/2014 08:30,2,1.389,ACTIVE,214.64,344.76,60.006,1410093004,"274151322000095","019011112586793",29.94,22.50,0,333.93,361.29,42.2,38.8,0.274,261228.7,261228.7,23491,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093026,141536.00
09/07/2014 08:30,2,0.949,ACTIVE,215.54,406.97,60.001,1410093004,"274151322000068","019011112586793",37.97,24.50,0,333.33,437.93,36.4,33.2,0.239,186936.4,186936.4,24006,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093027,141537.00
09/07/2014 08:30,2,1.365,ACTIVE,214.41,347.16,60.028,1410093004,"274151322000054","019011112586793",29.46,23.00,0,333.93,361.29,40.8,37.4,0.278,250038.0,250038.0,23560,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093028,141538.00
09/07/2014 08:45,1,1.732,ACTIVE,213.8,392.79,60.00,1410093905,"040051121000097","019011112586793",26.81,22,0.295,312.44,440.50,46.2,38.4,0.275,72830.4,72839.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093907,141539.00
09/07/2014 08:45,1,1.836,ACTIVE,213.2,347.96,60.03,1410093905,"040051121000095","019011112586793",23.84,20,0.263,312.43,440.68,43.5,36.4,0.278,65010.600000024,65018.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093909,141540.00
09/07/2014 08:45,1,1.195,ACTIVE,213.6,327.28,60.03,1410093905,"033051125000132","019011112586793",32.42,22,0.238,311.80,440.75,38.5,28.6,0.290,63828.2,63835.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093910,141541.00
09/07/2014 08:45,1,1.129,ACTIVE,213.3,381.46,60.03,1410093905,"033051125000135","019011112586793",35.57,22,0.248,317.00,444.80,39.9,34.5,0.164,61371.399999964,61378.999999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093912,141542.00
09/07/2014 08:45,1,1.746,ACTIVE,213.5,385.81,60.00,1410093905,"040051121000116","019011112586793",26.59,20,0.279,314.59,438.55,46.2,35.5,0.250,71703.700000047,71712.499999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093913,141543.00
09/07/2014 08:45,1,1.846,ACTIVE,213.9,388.89,60.00,1410093905,"040051121000068","019011112586793",24.03,21,0.279,318.34,442.39,44.1,44.6,0.269,65938.5,65947.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093914,141544.00
09/07/2014 08:45,1,1.319,ACTIVE,212.9,445.84,60.00,1410093905,"033051125000118","019011112586793",40.08,22,0.310,299.40,448.98,52.6,43.6,0.125,82000.300000012,82010.699999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093915,141545.00
09/07/2014 08:45,1,1.326,ACTIVE,213.5,363.23,60.00,1410093905,"033051125000150","019011112586793",39.93,21,0.334,302.82,448.12,52.6,47.8,0.190,81053.1,81063.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093917,141546.00
09/07/2014 08:45,1,1.331,ACTIVE,213.4,388.85,60.00,1410093905,"040051121000185","019011112586793",27.35,21,0.213,313.55,443.05,36.2,28.7,0.117,74002.000000012,74008.399999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093918,141547.00
09/07/2014 08:45,1,1.629,ACTIVE,213.5,339.18,60.00,1410093905,"040051121000195","019011112586793",26.40,21,0.274,318.88,443.23,42.8,43.8,0.312,71951.500000001,71959.600000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093919,141548.00
09/07/2014 08:45,2,1.760,ACTIVE,216.45,352.57,59.985,1410093905,"274151322000083","019011112586793",28.96,23.80,0,335.14,368.80,51.6,47.9,0.367,252196.9,252196.9,23510,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093920,141549.00
09/07/2014 08:45,2,1.990,ACTIVE,216.90,349.56,59.985,1410093905,"274151322000076","019011112586793",30.14,24.30,0,336.94,376.01,60.8,56.8,0.420,263575.6,263575.6,23500,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093921,141550.00
09/07/2014 08:45,2,1.225,ACTIVE,216.22,426.51,59.985,1410093905,"274151322000094","019011112586793",39.96,24.80,0,336.04,446.65,48.6,45.0,0.327,188640.6,188640.6,23953,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093922,141551.00
09/07/2014 08:45,2,1.865,ACTIVE,216.22,348.36,59.980,1410093905,"274151322000052","019011112586793",29.38,24.50,0,333.93,370.30,55.5,51.6,0.376,253354.0,253354.0,23450,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093923,141552.00
09/07/2014 08:45,2,1.877,ACTIVE,216.22,359.78,60.012,1410093905,"274151322000085","019011112586793",29.36,23.50,0,336.04,370.30,55.8,51.9,0.376,252449.7,252449.7,23412,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093924,141553.00
09/07/2014 08:45,2,1.807,ACTIVE,216.22,354.07,59.969,1410093905,"274151322000087","019011112586793",28.92,25.80,0,335.44,369.40,53.0,49.3,0.354,240062.1,240062.1,23438,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093925,141554.00
09/07/2014 08:45,2,1.863,ACTIVE,216.22,354.97,59.980,1410093905,"274151322000088","019011112586793",28.94,23.50,0,335.44,370.30,54.6,50.8,0.367,245217.1,245217.1,23423,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093926,141555.00
09/07/2014 08:45,2,1.920,ACTIVE,216.22,356.48,59.985,1410093905,"274151322000095","019011112586793",29.78,23.50,0,334.84,371.21,57.9,54.0,0.380,261240.3,261240.3,23492,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093927,141556.00
09/07/2014 08:45,2,1.207,ACTIVE,217.13,436.43,59.985,1410093905,"274151322000068","019011112586793",40.31,25.80,0,338.14,447.85,49.2,45.6,0.318,186946.3,186946.3,24007,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093928,141557.00
09/07/2014 08:45,2,1.855,ACTIVE,216.22,349.56,59.985,1410093905,"274151322000054","019011112586793",29.56,24.00,0,334.24,370.90,55.6,51.7,0.380,250049.1,250049.1,23561,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410093929,141558.00
09/07/2014 09:00,1,2.240,ACTIVE,214.6,340.46,60.03,1410094804,"040051121000097","019011112586793",26.71,23,0.356,299.97,449.11,59.5,58.6,0.380,72839.2,72851.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094807,141559.00
09/07/2014 09:00,1,2.307,ACTIVE,215.1,386.85,60.03,1410094804,"040051121000095","019011112586793",24.16,22,0.270,301.17,445.62,55.4,40.5,0.214,65018.699999988,65029.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094808,141560.00
09/07/2014 09:00,1,1.445,ACTIVE,214.8,404.52,60.03,1410094804,"033051125000132","019011112586793",35.57,23,0.309,308.62,446.09,51.1,39.7,0.304,63835.1,63845.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094809,141561.00
09/07/2014 09:00,1,1.449,ACTIVE,215.0,414.23,60.00,1410094804,"033051125000135","019011112586793",35.57,23,0.338,307.08,447.55,51.3,53.8,0.135,61378.999999964,61389.499999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094810,141562.00
09/07/2014 09:00,1,2.244,ACTIVE,214.5,327.99,60.03,1410094804,"040051121000116","019011112586793",26.59,21,0.343,296.72,448.15,59.3,64.2,0.343,71712.499999999,71724.300000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094812,141563.00
09/07/2014 09:00,1,2.326,ACTIVE,214.3,394.78,60.03,1410094804,"040051121000068","019011112586793",24.37,22,0.290,301.41,447.65,56.4,49.7,0.207,65947.1,65958.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094813,141564.00
09/07/2014 09:00,1,1.770,ACTIVE,214.6,376.39,60.03,1410094804,"033051125000118","019011112586793",31.11,23,0.301,300.76,449.58,54.8,63.9,0.160,82010.699999988,82023.199999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094814,141565.00
09/07/2014 09:00,1,1.774,ACTIVE,214.6,405.54,60.03,1410094804,"033051125000150","019011112586793",30.91,22,0.323,301.00,448.68,54.5,56.2,0.099,81063.6,81076.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094815,141566.00
09/07/2014 09:00,1,1.832,ACTIVE,214.8,345.49,60.00,1410094804,"040051121000185","019011112586793",27.29,22,0.322,313.06,440.40,49.7,41.8,0.365,74008.399999988,74017.899999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094817,141567.00
09/07/2014 09:00,1,2.179,ACTIVE,214.4,403.77,60.03,1410094804,"040051121000195","019011112586793",26.04,22,0.270,302.49,447.79,56.4,40.6,0.292,71959.600000001,71970.900000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094818,141568.00
09/07/2014 09:00,2,2.256,ACTIVE,215.77,352.87,60.006,1410094804,"274151322000083","019011112586793",29.22,25.30,0,335.74,375.11,66.8,62.5,0.473,252210.7,252210.7,23511,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094819,141569.00
09/07/2014 09:00,2,2.545,ACTIVE,216.67,357.68,60.012,1410094804,"274151322000076","019011112586793",29.98,25.50,0,337.84,380.82,77.2,72.6,0.535,263591.7,263591.7,23501,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094820,141570.00
09/07/2014 09:00,2,1.568,ACTIVE,215.77,425.31,60.001,1410094804,"274151322000094","019011112586793",39.72,25.80,0,397.66,459.27,63.2,59.0,0.433,188653.7,188653.7,23954,0,0,0,L,1151911521,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094821,141571.00
09/07/2014 09:00,2,2.377,ACTIVE,216.00,360.69,60.006,1410094804,"274151322000052","019011112586793",29.42,26.00,0,336.04,377.22,70.8,66.4,0.491,253368.8,253368.8,23451,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094822,141572.00
09/07/2014 09:00,2,2.385,ACTIVE,215.77,355.88,59.996,1410094804,"274151322000085","019011112586793",29.50,24.50,0,336.64,377.22,71.3,66.9,0.473,252464.5,252464.5,23413,0,0,0,L,1151911521,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094823,141573.00
09/07/2014 09:00,2,2.330,ACTIVE,216.00,354.07,60.012,1410094804,"274151322000087","019011112586793",28.69,27.80,0,336.34,375.71,67.6,63.3,0.460,240076.1,240076.1,23439,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094824,141574.00
09/07/2014 09:00,2,2.379,ACTIVE,215.54,351.67,60.012,1410094804,"274151322000088","019011112586793",29.02,24.80,0,336.04,376.62,70.0,65.6,0.468,245231.6,245231.6,23424,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094825,141575.00
09/07/2014 09:00,2,2.459,ACTIVE,215.54,355.28,60.017,1410094804,"274151322000095","019011112586793",29.80,25.00,0,336.34,378.42,74.2,69.7,0.504,261255.7,261255.7,23493,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094826,141576.00
09/07/2014 09:00,2,1.527,ACTIVE,216.22,436.13,60.012,1410094804,"274151322000068","019011112586793",40.65,27.00,0,402.16,461.08,62.2,58.1,0.415,186959.4,186959.4,24008,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094827,141577.00
09/07/2014 09:00,2,2.402,ACTIVE,215.54,361.59,60.017,1410094804,"274151322000054","019011112586793",29.18,25.00,0,336.04,378.72,71.0,66.6,0.486,250063.9,250063.9,23562,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410094828,141578.00
09/07/2014 09:15,1,2.872,ACTIVE,214.7,342.15,60.00,1410095704,"040051121000097","019011112586793",26.67,23,0.337,300.02,449.48,76.2,72.1,0.361,72851.3,72864.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095707,141579.00
09/07/2014 09:15,1,2.894,ACTIVE,214.4,345.62,60.00,1410095704,"040051121000095","019011112586793",24.58,22,0.307,300.27,448.53,70.7,65.8,0.332,65029.600000024,65042.800000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095708,141580.00
09/07/2014 09:15,1,1.876,ACTIVE,215.3,325.07,60.00,1410095704,"033051125000132","019011112586793",35.85,24,0.290,299.80,445.31,66.9,62.3,0.319,63845.4,63857.8,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095709,141581.00
09/07/2014 09:15,1,1.996,ACTIVE,215.2,431.10,60.00,1410095704,"033051125000135","019011112586793",27.42,23,0.262,303.40,449.04,54.4,38.0,0.102,61389.499999964,61401.999999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095711,141582.00
09/07/2014 09:15,1,3.119,ACTIVE,214.5,322.34,60.00,1410095704,"040051121000116","019011112586793",19.68,22,0.380,297.26,448.85,61.1,58.2,0.398,71724.300000011,71737.100000023,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095712,141583.00
09/07/2014 09:15,1,3.032,ACTIVE,214.7,341.59,60.00,1410095704,"040051121000068","019011112586793",24.44,23,0.324,301.52,448.62,73.7,69.7,0.351,65958.4,65972.7,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095713,141584.00
09/07/2014 09:15,1,2.334,ACTIVE,214.8,342.56,60.00,1410095704,"033051125000118","019011112586793",26.86,24,0.376,298.73,449.02,62.4,43.1,0.419,82023.199999988,82036.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095714,141585.00
09/07/2014 09:15,1,2.349,ACTIVE,214.9,436.17,60.00,1410095704,"033051125000150","019011112586793",27.00,23,0.304,299.60,448.56,63.1,47.6,0.139,81076.1,81089,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095716,141586.00
09/07/2014 09:15,1,2.651,ACTIVE,214.9,431.17,59.96,1410095704,"040051121000185","019011112586793",20.96,23,0.284,301.40,448.62,55.3,38.6,0.090,74017.899999988,74030.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095717,141587.00
09/07/2014 09:15,1,2.927,ACTIVE,215.0,323.79,60.00,1410095704,"040051121000195","019011112586793",26.56,23,0.341,303.31,449.39,77.3,73.2,0.367,71970.900000001,71983.900000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095718,141588.00
09/07/2014 09:15,2,2.910,ACTIVE,215.54,343.55,59.990,1410095704,"274151322000083","019011112586793",29.16,28.50,0,334.54,379.32,86.0,81.1,0.345,252228.5,252228.5,23512,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095719,141589.00
09/07/2014 09:15,2,3.236,ACTIVE,216.45,347.46,59.985,1410095704,"274151322000076","019011112586793",29.88,30.00,0,335.14,381.12,97.9,92.6,0.376,263612.2,263612.2,23502,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095720,141590.00
09/07/2014 09:15,2,2.035,ACTIVE,215.54,420.80,59.996,1410095704,"274151322000094","019011112586793",39.68,29.30,0,398.56,464.38,81.8,77.0,0.314,188670.4,188670.4,23955,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095721,141591.00
09/07/2014 09:15,2,3.020,ACTIVE,215.54,343.85,59.985,1410095704,"274151322000052","019011112586793",29.46,30.30,0,334.24,380.82,90.0,84.9,0.345,253387.6,253387.6,23452,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095722,141592.00
09/07/2014 09:15,2,3.068,ACTIVE,216.00,346.56,59.985,1410095704,"274151322000085","019011112586793",29.32,28.30,0,334.54,379.92,91.0,85.9,0.345,252483.5,252483.5,23414,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095723,141593.00
09/07/2014 09:15,2,2.982,ACTIVE,216.00,343.25,59.985,1410095704,"274151322000087","019011112586793",28.53,32.20,0,334.54,380.22,86.2,81.3,0.327,240094.1,240094.1,23440,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095724,141594.00
09/07/2014 09:15,2,3.037,ACTIVE,215.54,349.86,59.990,1410095704,"274151322000088","019011112586793",29.00,28.00,0,334.54,379.62,89.2,84.2,0.327,245250.2,245250.2,23425,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095725,141595.00
09/07/2014 09:15,2,3.152,ACTIVE,215.54,344.15,59.985,1410095704,"274151322000095","019011112586793",29.74,29.00,0,334.54,380.22,95.0,89.7,0.354,261275.5,261275.5,23494,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095726,141596.00
09/07/2014 09:15,2,1.982,ACTIVE,216.67,427.11,59.985,1410095704,"274151322000068","019011112586793",40.00,30.50,0,392.85,462.28,81.0,76.2,0.305,186976.2,186976.2,24009,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095727,141597.00
09/07/2014 09:15,2,3.072,ACTIVE,215.77,348.66,59.948,1410095704,"274151322000054","019011112586793",29.06,28.80,0,333.93,380.52,90.5,85.4,0.345,250082.8,250082.8,23563,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410095728,141598.00
09/07/2014 09:30,1,1.042,ACTIVE,213.5,414.18,60.03,1410096604,"040051121000097","019011112586793",25.84,23,0.166,300.37,451.70,26.8,25.1,0.018,72864.8,72873.1,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096606,141599.00
09/07/2014 09:30,1,1.101,ACTIVE,213.4,363.58,60.00,1410096604,"040051121000095","019011112586793",23.24,22,0.141,298.62,449.03,25.4,18.5,0.204,65042.800000012,65050.100000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096608,141600.00
09/07/2014 09:30,1,0.645,ACTIVE,213.7,428.85,60.03,1410096604,"033051125000132","019011112586793",34.83,24,0.134,299.55,447.59,22.3,10.4,0.003,63857.8,63864.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096609,141601.00
09/07/2014 09:30,1,0.661,ACTIVE,213.5,401.36,60.03,1410096604,"033051125000135","019011112586793",34.43,23,0.133,302.54,451.76,22.6,20.9,0.017,61401.999999964,61408.799999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096610,141602.00
09/07/2014 09:30,1,1.047,ACTIVE,213.1,326.05,60.03,1410096604,"040051121000116","019011112586793",25.96,22,0.206,294.37,450.75,27.0,31.1,0.284,71737.100000023,71745.200000047,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096611,141603.00
09/07/2014 09:30,1,1.065,ACTIVE,213.5,399.73,60.03,1410096604,"040051121000068","019011112586793",23.01,22,0.147,302.77,449.69,24.3,14.3,0.080,65972.7,65980.1,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096613,141604.00
09/07/2014 09:30,1,0.761,ACTIVE,213.3,399.27,60.03,1410096604,"033051125000118","019011112586793",39.11,23,0.189,297.86,451.67,29.6,20.0,0.155,82036.100000024,82045,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096614,141605.00
09/07/2014 09:30,1,0.763,ACTIVE,213.4,423.83,60.03,1410096604,"033051125000150","019011112586793",39.23,22,0.178,298.64,451.20,29.8,28.6,0.027,81089,81097.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096615,141606.00
09/07/2014 09:30,1,0.967,ACTIVE,213.4,395.72,60.03,1410096604,"040051121000185","019011112586793",25.15,23,0.141,300.54,450.53,24.2,12.2,0.021,74030.2,74037.100000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096616,141607.00
09/07/2014 09:30,1,0.974,ACTIVE,212.9,374.95,60.00,1410096604,"040051121000195","019011112586793",25.24,23,0.175,302.03,450.05,24.4,15.0,0.147,71983.900000001,71991.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096618,141608.00
09/07/2014 09:30,2,1.064,ACTIVE,215.09,341.75,60.022,1410096604,"274151322000083","019011112586793",28.78,26.50,0,328.52,378.42,31.1,28.0,0.208,252238.4,252238.4,23513,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096619,141609.00
09/07/2014 09:30,2,1.164,ACTIVE,215.54,344.45,60.001,1410096604,"274151322000076","019011112586793",29.26,26.80,0,330.03,379.62,34.5,31.4,0.221,263623.3,263623.3,23503,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096620,141610.00
09/07/2014 09:30,2,0.732,ACTIVE,215.09,415.69,59.996,1410096604,"274151322000094","019011112586793",38.61,26.80,0,386.53,459.87,28.8,25.9,0.186,188679.5,188679.5,23956,0,0,0,L,1151911521,1,122.01,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096621,141611.00
09/07/2014 09:30,2,1.123,ACTIVE,214.87,348.06,59.996,1410096604,"274151322000052","019011112586793",28.47,27.30,0,328.82,379.02,32.5,29.4,0.203,253397.9,253397.9,23453,0,0,0,L,1151911521,1,121.78,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096622,141612.00
09/07/2014 09:30,2,1.098,ACTIVE,215.32,349.86,60.001,1410096604,"274151322000085","019011112586793",29.00,25.50,0,329.73,379.32,32.2,29.2,0.212,252493.8,252493.8,23415,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096623,141613.00
