ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 09:30,2,1.104,ACTIVE,215.54,343.25,59.996,1410096604,"274151322000087","019011112586793",27.77,31.00,0,329.13,379.02,31.1,28.0,0.199,240103.9,240103.9,23441,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096624,141614.00
09/07/2014 09:30,2,1.076,ACTIVE,215.09,342.65,60.006,1410096604,"274151322000088","019011112586793",28.57,25.50,0,329.13,379.32,31.2,28.2,0.190,245260.2,245260.2,23426,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096625,141615.00
09/07/2014 09:30,2,1.139,ACTIVE,215.09,340.85,60.001,1410096604,"274151322000095","019011112586793",28.98,26.30,0,328.52,378.42,33.5,30.4,0.217,261286.3,261286.3,23495,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096626,141616.00
09/07/2014 09:30,2,0.729,ACTIVE,216.00,417.19,59.996,1410096604,"274151322000068","019011112586793",39.30,28.30,0,385.63,461.38,29.0,26.0,0.190,186985.4,186985.4,24010,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096627,141617.00
09/07/2014 09:30,2,1.104,ACTIVE,214.87,343.25,60.001,1410096604,"274151322000054","019011112586793",28.75,26.00,0,327.92,379.32,32.1,29.1,0.217,250093.0,250093.0,23564,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410096628,141618.00
09/07/2014 09:45,1,1.447,ACTIVE,214.4,381.88,60.00,1410097504,"040051121000097","019011112586793",26.62,23,0.227,307.84,447.00,38.3,38.0,0.111,72873.1,72879.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097506,141619.00
09/07/2014 09:45,1,1.460,ACTIVE,213.9,351.77,60.00,1410097504,"040051121000095","019011112586793",23.76,21,0.204,312.95,440.74,34.5,25.9,0.141,65050.100000024,65055.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097508,141620.00
09/07/2014 09:45,1,0.952,ACTIVE,214.3,356.84,60.00,1410097504,"033051125000132","019011112586793",29.38,23,0.214,313.87,439.97,27.8,29.7,0.121,63864.3,63869,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097509,141621.00
09/07/2014 09:45,1,0.875,ACTIVE,214.6,427.69,60.00,1410097504,"033051125000135","019011112586793",35.24,22,0.200,316.63,444.46,30.7,31.0,0.017,61408.799999964,61414.199999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097510,141622.00
09/07/2014 09:45,1,1.378,ACTIVE,213.6,396.64,60.00,1410097504,"040051121000116","019011112586793",26.45,21,0.205,305.42,446.11,36.2,28.4,0.077,71745.200000047,71751.499999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097511,141623.00
09/07/2014 09:45,1,1.383,ACTIVE,214.7,371.62,60.00,1410097504,"040051121000068","019011112586793",24.02,22,0.186,319.79,442.48,33.0,25.3,0.126,65980.1,65986.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097513,141624.00
09/07/2014 09:45,1,1.015,ACTIVE,213.7,371.16,60.00,1410097504,"033051125000118","019011112586793",39.71,23,0.251,305.39,449.46,40.1,31.6,0.199,82045,82052.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097514,141625.00
09/07/2014 09:45,1,1.015,ACTIVE,214.3,380.37,60.03,1410097504,"033051125000150","019011112586793",39.91,22,0.253,306.41,448.24,40.3,31.7,0.248,81097.8,81105.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097515,141626.00
09/07/2014 09:45,1,1.307,ACTIVE,214.1,358.03,60.03,1410097504,"040051121000185","019011112586793",25.81,22,0.195,314.74,442.94,33.5,27.0,0.161,74037.100000036,74043.100000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097516,141627.00
09/07/2014 09:45,1,1.347,ACTIVE,213.9,334.56,60.00,1410097504,"040051121000195","019011112586793",25.48,23,0.212,308.76,445.78,34.1,33.9,0.257,71991.600000001,71997.700000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097518,141628.00
09/07/2014 09:45,2,1.506,ACTIVE,215.32,345.36,59.980,1410097504,"274151322000083","019011112586793",29.24,25.80,0,334.24,370.30,44.6,41.1,0.318,252246.2,252246.2,23514,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097519,141629.00
09/07/2014 09:45,2,1.637,ACTIVE,216.00,348.96,59.996,1410097504,"274151322000076","019011112586793",29.76,26.00,0,335.14,374.21,49.3,45.6,0.331,263632.1,263632.1,23504,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097520,141630.00
09/07/2014 09:45,2,1.029,ACTIVE,215.54,419.00,59.990,1410097504,"274151322000094","019011112586793",39.20,26.50,0,332.43,443.94,41.2,37.9,0.283,188686.6,188686.6,23957,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097521,141631.00
09/07/2014 09:45,2,1.572,ACTIVE,215.09,353.17,59.990,1410097504,"274151322000052","019011112586793",28.98,26.50,0,333.93,370.90,46.2,42.6,0.305,253406.1,253406.1,23454,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097521,141632.00
09/07/2014 09:45,2,1.557,ACTIVE,215.77,344.45,59.990,1410097504,"274151322000085","019011112586793",29.12,24.80,0,334.84,372.41,45.9,42.3,0.301,252502.0,252502.0,23416,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097522,141633.00
09/07/2014 09:45,2,1.525,ACTIVE,215.32,352.87,59.985,1410097504,"274151322000087","019011112586793",28.61,31.00,0,334.24,371.21,44.2,40.8,0.296,240111.8,240111.8,23442,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097523,141634.00
09/07/2014 09:45,2,1.521,ACTIVE,214.87,345.96,59.990,1410097504,"274151322000088","019011112586793",28.94,25.00,0,334.54,370.90,44.6,41.1,0.296,245268.1,245268.1,23427,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097524,141635.00
09/07/2014 09:45,2,1.613,ACTIVE,215.09,355.28,59.985,1410097504,"274151322000095","019011112586793",29.42,25.50,0,333.93,373.01,48.0,44.5,0.318,261294.8,261294.8,23496,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097525,141636.00
09/07/2014 09:45,2,1.010,ACTIVE,216.00,426.81,59.985,1410097504,"274151322000068","019011112586793",40.18,27.50,0,333.33,446.95,40.7,37.4,0.265,186992.7,186992.7,24011,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097526,141637.00
09/07/2014 09:45,2,1.535,ACTIVE,215.32,346.26,59.980,1410097504,"274151322000054","019011112586793",29.32,25.30,0,334.24,372.11,45.6,42.1,0.318,250101.2,250101.2,23565,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410097527,141638.00
09/07/2014 10:00,1,1.079,ACTIVE,214.5,343.14,60.00,1410098404,"040051121000097","019011112586793",26.18,22,0.237,304.65,448.29,28.1,33.8,0.249,72879.5,72887,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098407,141639.00
09/07/2014 10:00,1,1.146,ACTIVE,213.8,371.88,60.03,1410098404,"040051121000095","019011112586793",23.28,21,0.187,311.23,440.43,26.5,22.9,0.058,65055.800000012,65062.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098408,141640.00
09/07/2014 10:00,1,0.683,ACTIVE,213.9,323.60,60.03,1410098404,"033051125000132","019011112586793",34.55,23,0.150,312.43,439.98,23.5,15.1,0.234,63869,63874,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098409,141641.00
09/07/2014 10:00,1,0.690,ACTIVE,214.1,375.86,60.03,1410098404,"033051125000135","019011112586793",34.52,22,0.201,317.85,444.48,23.7,22.0,0.056,61414.199999964,61420.399999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098411,141642.00
09/07/2014 10:00,1,1.112,ACTIVE,213.6,414.26,60.03,1410098404,"040051121000116","019011112586793",25.59,21,0.164,303.19,447.28,28.3,24.7,0.020,71751.499999999,71758.700000047,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098412,141643.00
09/07/2014 10:00,1,1.105,ACTIVE,214.4,373.63,60.03,1410098404,"040051121000068","019011112586793",23.34,22,0.214,315.07,444.99,25.6,22.6,0.068,65986.1,65992.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098414,141644.00
09/07/2014 10:00,1,0.795,ACTIVE,213.9,398.53,60.03,1410098404,"033051125000118","019011112586793",39.36,23,0.238,303.57,449.41,31.1,33.2,0.043,82052.5,82060.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098415,141645.00
09/07/2014 10:00,1,0.811,ACTIVE,214.0,335.79,60.03,1410098404,"033051125000150","019011112586793",39.02,22,0.248,303.56,448.04,31.5,30.8,0.230,81105.4,81113.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098417,141646.00
09/07/2014 10:00,1,1.035,ACTIVE,213.9,355.21,60.03,1410098404,"040051121000185","019011112586793",25.35,22,0.227,305.26,446.39,26.1,30.3,0.129,74043.100000036,74049.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098418,141647.00
09/07/2014 10:00,1,1.066,ACTIVE,213.4,392.11,60.03,1410098404,"040051121000195","019011112586793",24.86,22,0.159,306.31,446.63,26.3,15.4,0.122,71997.700000001,72004.600000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098419,141648.00
09/07/2014 10:00,2,1.127,ACTIVE,214.87,347.16,60.006,1410098404,"274151322000083","019011112586793",28.51,25.30,0,334.24,371.51,32.5,29.5,0.217,252255.1,252255.1,23515,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098420,141649.00
09/07/2014 10:00,2,1.217,ACTIVE,215.54,347.76,60.012,1410098404,"274151322000076","019011112586793",29.24,25.50,0,335.44,375.11,36.0,32.9,0.247,263642.0,263642.0,23505,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098421,141650.00
09/07/2014 10:00,2,0.756,ACTIVE,215.09,419.60,60.012,1410098404,"274151322000094","019011112586793",39.06,26.00,0,333.33,446.65,30.0,27.0,0.199,188694.7,188694.7,23958,0,0,0,L,1151911521,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098422,141651.00
09/07/2014 10:00,2,1.164,ACTIVE,214.64,346.86,60.006,1410098404,"274151322000052","019011112586793",28.71,26.00,0,333.93,372.11,33.8,30.7,0.212,253415.3,253415.3,23455,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098423,141652.00
09/07/2014 10:00,2,1.158,ACTIVE,214.87,347.46,60.012,1410098404,"274151322000085","019011112586793",28.78,24.50,0,335.14,372.71,33.7,30.6,0.225,252511.2,252511.2,23417,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098424,141653.00
09/07/2014 10:00,2,1.135,ACTIVE,215.09,341.75,59.996,1410098404,"274151322000087","019011112586793",28.35,31.00,0,334.24,371.21,32.6,29.5,0.208,240120.6,240120.6,23443,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098425,141654.00
09/07/2014 10:00,2,1.131,ACTIVE,214.87,341.15,60.006,1410098404,"274151322000088","019011112586793",28.43,24.80,0,334.24,372.41,32.6,29.6,0.208,245277.1,245277.1,23428,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098426,141655.00
09/07/2014 10:00,2,1.174,ACTIVE,215.09,341.75,60.012,1410098404,"274151322000095","019011112586793",29.36,25.00,0,334.24,373.61,35.0,31.8,0.225,261304.4,261304.4,23497,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098427,141656.00
09/07/2014 10:00,2,0.775,ACTIVE,215.77,414.79,60.006,1410098404,"274151322000068","019011112586793",38.61,27.30,0,333.33,446.35,30.4,27.4,0.199,187000.9,187000.9,24012,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098428,141657.00
09/07/2014 10:00,2,1.158,ACTIVE,215.09,349.56,60.012,1410098404,"274151322000054","019011112586793",28.65,24.80,0,333.93,373.01,33.6,30.5,0.221,250110.3,250110.3,23566,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410098429,141658.00
09/07/2014 10:15,1,4.618,ACTIVE,217.9,358.37,60.03,1410099304,"040051121000097","019011112586793",26.61,24,0.544,298.49,451.34,122.3,117.9,0.546,72887,72904,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099307,141659.00
09/07/2014 10:15,1,4.616,ACTIVE,217.0,332.53,60.00,1410099304,"040051121000095","019011112586793",24.20,22,0.491,297.24,448.38,111.2,106.4,0.501,65062.300000012,65077.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099308,141660.00
09/07/2014 10:15,1,2.991,ACTIVE,217.5,345.93,60.00,1410099304,"033051125000132","019011112586793",35.49,24,0.463,297.73,447.28,105.6,100.5,0.480,63874,63888.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099309,141661.00
09/07/2014 10:15,1,2.947,ACTIVE,217.5,339.61,60.03,1410099304,"033051125000135","019011112586793",35.54,23,0.462,301.76,451.50,104.2,100.3,0.476,61420.399999964,61434.999999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099311,141662.00
09/07/2014 10:15,1,4.584,ACTIVE,216.4,352.17,60.00,1410099304,"040051121000116","019011112586793",26.61,22,0.540,297.70,451.61,121.4,116.3,0.550,71758.700000047,71775.700000047,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099312,141663.00
09/07/2014 10:15,1,4.749,ACTIVE,217.1,325.56,60.00,1410099304,"040051121000068","019011112586793",23.97,23,0.503,301.58,449.99,113.3,108.8,0.513,65992.7,66008.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099313,141664.00
09/07/2014 10:15,1,3.413,ACTIVE,216.9,361.35,60.00,1410099304,"033051125000118","019011112586793",40.29,24,0.613,300.48,452.75,136.8,132.3,0.615,82060.900000036,82080.400000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099314,141665.00
09/07/2014 10:15,1,3.438,ACTIVE,217.1,366.33,60.00,1410099304,"033051125000150","019011112586793",39.89,23,0.609,300.99,451.44,136.4,131.6,0.614,81113.8,81133.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099316,141666.00
09/07/2014 10:15,1,4.455,ACTIVE,217.3,335.38,60.00,1410099304,"040051121000185","019011112586793",26.63,23,0.524,299.44,451.82,118.0,113.6,0.531,74049.7,74066.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099317,141667.00
09/07/2014 10:15,1,4.689,ACTIVE,216.9,350.29,60.00,1410099304,"040051121000195","019011112586793",26.22,24,0.543,301.82,451.35,122.3,117.3,0.552,72004.600000001,72021.600000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099318,141668.00
09/07/2014 10:15,2,4.734,ACTIVE,218.48,359.48,60.001,1410099304,"274151322000083","019011112586793",28.98,30.30,0,327.02,378.42,139.0,132.2,0.548,252274.5,252274.5,23516,0,0,0,L,1151911521,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099319,141669.00
09/07/2014 10:15,2,5.104,ACTIVE,219.61,351.37,59.996,1410099304,"274151322000076","019011112586793",29.84,30.80,0,329.13,384.43,154.1,146.8,0.588,263663.6,263663.6,23506,0,0,0,L,1151911521,1,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099320,141670.00
09/07/2014 10:15,2,3.264,ACTIVE,218.71,422.60,60.001,1410099304,"274151322000094","019011112586793",39.48,31.00,0,332.13,465.89,130.6,124.2,0.495,188712.8,188712.8,23959,0,0,0,L,1151911521,1,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099321,141671.00
09/07/2014 10:15,2,4.830,ACTIVE,218.71,351.37,59.996,1410099304,"274151322000052","019011112586793",29.22,31.00,0,329.43,379.92,143.0,136.1,0.539,253435.4,253435.4,23456,0,0,0,L,1151911521,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099322,141672.00
09/07/2014 10:15,2,4.879,ACTIVE,218.93,353.47,59.990,1410099304,"274151322000085","019011112586793",29.26,28.50,0,330.33,379.92,144.6,137.6,0.539,252531.4,252531.4,23418,0,0,0,L,1151911521,1,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099323,141673.00
09/07/2014 10:15,2,4.793,ACTIVE,218.71,354.67,60.028,1410099304,"274151322000087","019011112586793",28.43,36.00,0,329.13,379.32,138.0,131.3,0.521,240140.0,240140.0,23444,0,0,0,L,1151911521,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099324,141674.00
09/07/2014 10:15,2,4.805,ACTIVE,218.26,351.67,59.996,1410099304,"274151322000088","019011112586793",29.16,29.00,0,328.52,379.92,141.9,135.1,0.521,245296.9,245296.9,23429,0,0,0,L,1151911521,1,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099325,141675.00
09/07/2014 10:15,2,5.021,ACTIVE,218.48,352.27,59.996,1410099304,"274151322000095","019011112586793",29.72,29.50,0,329.73,381.12,151.1,143.9,0.552,261325.5,261325.5,23498,0,0,0,L,1151911521,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099326,141676.00
09/07/2014 10:15,2,3.273,ACTIVE,219.84,424.11,59.990,1410099304,"274151322000068","019011112586793",39.60,32.00,0,332.73,472.50,130.6,124.1,0.482,187019.0,187019.0,24013,0,0,0,L,1151911521,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099327,141677.00
09/07/2014 10:15,2,4.883,ACTIVE,218.71,351.37,59.996,1410099304,"274151322000054","019011112586793",29.02,30.00,0,328.82,380.22,143.4,136.5,0.539,250130.5,250130.5,23567,0,0,0,L,1151911521,1,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410099328,141678.00
09/07/2014 10:30,1,5.005,ACTIVE,217.9,329.77,60.03,1410100203,"040051121000097","019011112586793",25.97,26,0.572,318.06,372.00,129.3,124.2,0.576,72904,72933.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100206,141679.00
09/07/2014 10:30,1,5.031,ACTIVE,217.6,326.11,60.00,1410100203,"040051121000095","019011112586793",23.52,25,0.521,319.41,367.86,117.7,112.9,0.530,65077.5,65104.600000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100208,141680.00
09/07/2014 10:30,1,3.237,ACTIVE,217.7,333.97,60.03,1410100203,"033051125000132","019011112586793",34.68,26,0.490,319.73,366.04,111.7,106.4,0.505,63888.1,63913.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100209,141681.00
09/07/2014 10:30,1,3.188,ACTIVE,217.8,350.13,60.00,1410100203,"033051125000135","019011112586793",34.66,26,0.489,318.84,367.52,109.9,106.0,0.499,61434.999999964,61460.599999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100210,141682.00
09/07/2014 10:30,1,4.981,ACTIVE,216.9,341.34,60.00,1410100203,"040051121000116","019011112586793",25.92,25,0.571,316.69,369.81,128.5,123.2,0.573,71775.700000047,71805.300000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100211,141683.00
09/07/2014 10:30,1,5.117,ACTIVE,216.9,356.52,60.03,1410100203,"040051121000068","019011112586793",23.56,25,0.531,319.14,367.56,120.0,114.9,0.541,66008.5,66036.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100213,141684.00
09/07/2014 10:30,1,3.659,ACTIVE,217.4,346.34,60.00,1410100203,"033051125000118","019011112586793",39.90,26,0.649,316.00,375.69,145.3,140.1,0.652,82080.400000036,82114.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100214,141685.00
09/07/2014 10:30,1,3.680,ACTIVE,217.2,333.22,60.00,1410100203,"033051125000150","019011112586793",39.58,26,0.647,316.71,375.88,144.9,139.7,0.646,81133.2,81166.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100216,141686.00
09/07/2014 10:30,1,4.927,ACTIVE,217.9,333.66,60.00,1410100203,"040051121000185","019011112586793",25.77,27,0.558,318.19,369.52,126.3,121.3,0.565,74066.2,74095.300000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100217,141687.00
09/07/2014 10:30,1,5.080,ACTIVE,217.7,364.18,60.00,1410100203,"040051121000195","019011112586793",25.70,27,0.575,318.68,371.59,129.9,124.7,0.580,72021.600000001,72051.600000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100218,141688.00
09/07/2014 10:30,2,5.121,ACTIVE,218.26,369.70,59.996,1410100203,"274151322000083","019011112586793",28.39,35.20,0,337.54,382.63,147.3,140.2,0.583,252308.4,252308.4,23517,0,0,0,L,1151911521,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100219,141689.00
09/07/2014 10:30,2,5.494,ACTIVE,219.39,372.11,59.996,1410100203,"274151322000076","019011112586793",29.20,35.60,0,339.65,386.83,162.4,154.8,0.623,263701.1,263701.1,23507,0,0,0,L,1151911521,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100220,141690.00
09/07/2014 10:30,2,3.514,ACTIVE,218.93,428.61,60.001,1410100203,"274151322000094","019011112586793",39.28,35.00,0,400.36,455.97,140.2,133.4,0.530,188744.7,188744.7,23960,0,0,0,L,1151911521,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100221,141691.00
09/07/2014 10:30,2,5.230,ACTIVE,218.93,356.78,60.001,1410100203,"274151322000052","019011112586793",28.49,35.60,0,337.84,383.83,150.9,143.7,0.570,253470.2,253470.2,23457,0,0,0,L,1151911521,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100222,141692.00
09/07/2014 10:30,2,5.311,ACTIVE,218.71,354.07,60.006,1410100203,"274151322000085","019011112586793",28.49,33.30,0,338.74,383.83,152.8,145.6,0.570,252566.7,252566.7,23419,0,0,0,L,1151911521,1,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100223,141693.00
09/07/2014 10:30,2,5.150,ACTIVE,218.93,369.70,60.001,1410100203,"274151322000087","019011112586793",27.59,40.80,0,337.84,382.03,143.8,136.9,0.544,240173.4,240173.4,23445,0,0,0,L,1151911521,1,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100224,141694.00
09/07/2014 10:30,2,5.234,ACTIVE,218.48,370.60,59.990,1410100203,"274151322000088","019011112586793",28.29,33.00,0,337.54,383.53,150.1,142.9,0.552,245331.4,245331.4,23430,0,0,0,L,1151911521,1,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100225,141695.00
09/07/2014 10:30,2,5.416,ACTIVE,218.48,366.10,59.996,1410100203,"274151322000095","019011112586793",29.12,35.20,0,338.14,385.03,159.7,152.2,0.597,261362.4,261362.4,23499,0,0,0,L,1151911521,1,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100226,141696.00
09/07/2014 10:30,2,3.533,ACTIVE,219.84,419.30,59.990,1410100203,"274151322000068","019011112586793",38.76,35.80,0,399.76,453.86,138.8,132.1,0.521,187050.9,187050.9,24014,0,0,0,L,1151911521,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100227,141697.00
09/07/2014 10:30,2,5.270,ACTIVE,218.71,361.89,59.975,1410100203,"274151322000054","019011112586793",28.51,33.80,0,337.84,384.43,152.0,144.8,0.566,250165.5,250165.5,23568,0,0,0,L,1151911521,1,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410100228,141698.00
09/07/2014 10:45,1,5.403,ACTIVE,217.1,337.45,60.03,1410101104,"040051121000097","019011112586793",25.89,29,0.618,306.42,373.87,139.2,133.8,0.618,72933.9,72965.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101107,141699.00
09/07/2014 10:45,1,5.411,ACTIVE,217.2,355.04,60.00,1410101104,"040051121000095","019011112586793",23.49,26,0.561,307.37,368.88,126.5,121.5,0.564,65104.600000024,65133.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101108,141700.00
09/07/2014 10:45,1,3.459,ACTIVE,217.6,325.56,60.00,1410101104,"033051125000132","019011112586793",34.90,28,0.529,307.87,367.93,120.1,114.5,0.538,63913.8,63941.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101109,141701.00
09/07/2014 10:45,1,3.453,ACTIVE,217.7,360.99,60.00,1410101104,"033051125000135","019011112586793",34.43,28,0.528,306.93,368.46,118.3,114.6,0.531,61460.599999964,61487.999999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101111,141702.00
09/07/2014 10:45,1,5.371,ACTIVE,216.5,324.22,60.00,1410101104,"040051121000116","019011112586793",25.85,27,0.613,306.03,373.39,138.2,132.1,0.618,71805.300000011,71836.900000035,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101112,141703.00
09/07/2014 10:45,1,5.498,ACTIVE,217.4,327.58,60.00,1410101104,"040051121000068","019011112586793",23.56,27,0.573,306.60,370.48,128.9,124.2,0.581,66036.2,66065.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101113,141704.00
09/07/2014 10:45,1,4.000,ACTIVE,217.0,325.41,60.00,1410101104,"033051125000118","019011112586793",39.33,29,0.699,305.50,378.55,156.5,150.9,0.692,82114.199999988,82150.300000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101115,141705.00
09/07/2014 10:45,1,3.967,ACTIVE,217.3,374.93,60.00,1410101104,"033051125000150","019011112586793",39.50,28,0.696,302.51,378.31,155.9,150.6,0.692,81166.9,81203,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101116,141706.00
09/07/2014 10:45,1,5.367,ACTIVE,217.4,325.76,60.00,1410101104,"040051121000185","019011112586793",25.63,29,0.608,304.32,372.26,136.9,131.7,0.611,74095.300000024,74126.7,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101117,141707.00
09/07/2014 10:45,1,5.501,ACTIVE,216.9,360.01,60.00,1410101104,"040051121000195","019011112586793",25.57,29,0.620,303.33,372.32,140.0,134.0,0.623,72051.600000001,72083.600000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101118,141708.00
09/07/2014 10:45,2,5.566,ACTIVE,218.48,351.37,59.985,1410101104,"274151322000083","019011112586793",28.15,38.20,0,326.72,385.63,158.7,151.2,0.632,252344.8,252344.8,23518,0,0,0,L,1151911521,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101119,141709.00
09/07/2014 10:45,2,5.965,ACTIVE,219.61,363.09,59.985,1410101104,"274151322000076","019011112586793",28.90,39.00,0,327.62,390.14,174.7,166.7,0.663,263741.2,263741.2,23508,0,0,0,L,1151911521,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101120,141710.00
09/07/2014 10:45,2,3.715,ACTIVE,218.71,428.31,59.985,1410101104,"274151322000094","019011112586793",39.70,37.80,0,399.46,454.46,148.3,141.2,0.561,188778.9,188778.9,23961,0,0,0,L,1151911521,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101121,141711.00
09/07/2014 10:45,2,5.656,ACTIVE,218.93,354.07,59.990,1410101104,"274151322000052","019011112586793",28.33,39.80,0,326.72,386.53,162.2,154.6,0.619,253507.4,253507.4,23458,0,0,0,L,1151911521,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101122,141712.00
09/07/2014 10:45,2,5.688,ACTIVE,219.16,364.29,59.985,1410101104,"274151322000085","019011112586793",28.69,36.00,0,328.22,387.44,165.3,157.6,0.619,252604.5,252604.5,23420,0,0,0,L,1151911521,1,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101123,141713.00
09/07/2014 10:45,2,5.543,ACTIVE,218.71,353.17,60.017,1410101104,"274151322000087","019011112586793",27.41,45.50,0,327.02,384.13,153.8,146.6,0.588,240208.7,240208.7,23446,0,0,0,L,1151911521,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101124,141714.00
09/07/2014 10:45,2,5.617,ACTIVE,218.71,358.28,59.985,1410101104,"274151322000088","019011112586793",28.37,35.80,0,326.42,386.53,161.3,153.8,0.601,245368.4,245368.4,23431,0,0,0,L,1151911521,1,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101125,141715.00
09/07/2014 10:45,2,5.852,ACTIVE,218.48,357.68,59.985,1410101104,"274151322000095","019011112586793",29.02,38.60,0,324.02,388.04,171.7,163.8,0.636,261401.8,261401.8,23500,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101126,141716.00
09/07/2014 10:45,2,3.760,ACTIVE,219.61,428.01,59.985,1410101104,"274151322000068","019011112586793",39.38,39.00,0,397.96,455.37,149.7,142.5,0.566,187085.2,187085.2,24015,0,0,0,L,1151911521,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101127,141717.00
09/07/2014 10:45,2,5.617,ACTIVE,218.71,364.89,59.985,1410101104,"274151322000054","019011112586793",28.75,37.00,0,326.12,387.14,163.3,155.7,0.614,250202.9,250202.9,23569,0,0,0,L,1151911521,1,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410101128,141718.00
09/07/2014 11:00,1,5.755,ACTIVE,217.0,359.99,60.03,1410102004,"040051121000097","019011112586793",25.70,30,0.655,315.79,374.83,147.2,141.1,0.653,72965.9,73000.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102007,141719.00
09/07/2014 11:00,1,5.791,ACTIVE,216.7,333.79,60.00,1410102004,"040051121000095","019011112586793",23.19,28,0.595,317.60,371.51,133.6,128.5,0.599,65133.699999988,65164.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102008,141720.00
09/07/2014 11:00,1,3.696,ACTIVE,217.5,364.34,60.00,1410102004,"033051125000132","019011112586793",34.57,30,0.559,319.13,369.08,127.1,121.1,0.569,63941.1,63970.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102009,141721.00
09/07/2014 11:00,1,3.672,ACTIVE,217.2,326.24,60.03,1410102004,"033051125000135","019011112586793",34.20,29,0.558,317.40,370.44,124.9,120.6,0.564,61487.999999964,61517.299999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102011,141722.00
09/07/2014 11:00,1,5.758,ACTIVE,217.0,330.23,60.00,1410102004,"040051121000116","019011112586793",25.48,28,0.649,316.06,374.40,146.0,140.1,0.651,71836.900000035,71870.999999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102012,141723.00
09/07/2014 11:00,1,5.878,ACTIVE,217.4,361.17,60.03,1410102004,"040051121000068","019011112586793",23.24,29,0.603,317.53,373.11,135.9,130.3,0.612,66065.9,66097.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102014,141724.00
09/07/2014 11:00,1,4.253,ACTIVE,217.0,352.97,60.00,1410102004,"033051125000118","019011112586793",39.18,30,0.741,314.68,380.47,165.8,159.8,0.731,82150.300000012,82189,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102015,141725.00
09/07/2014 11:00,1,4.212,ACTIVE,217.6,371.55,60.00,1410102004,"033051125000150","019011112586793",39.41,29,0.739,315.13,380.62,165.2,160.0,0.734,81203,81241.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102016,141726.00
09/07/2014 11:00,1,5.771,ACTIVE,217.5,328.91,60.03,1410102004,"040051121000185","019011112586793",25.36,30,0.649,317.87,374.57,145.6,140.2,0.645,74126.7,74160.500000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102018,141727.00
09/07/2014 11:00,1,5.859,ACTIVE,216.9,369.91,60.03,1410102004,"040051121000195","019011112586793",25.42,31,0.658,317.95,374.45,148.2,141.9,0.659,72083.600000001,72118.000000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102019,141728.00
09/07/2014 11:00,2,5.961,ACTIVE,218.71,364.89,60.001,1410102004,"274151322000083","019011112586793",27.87,41.30,0,337.24,387.44,168.2,160.5,0.672,252383.7,252383.7,23519,0,0,0,L,1151911521,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102020,141729.00
09/07/2014 11:00,2,6.346,ACTIVE,220.06,366.10,59.996,1410102004,"274151322000076","019011112586793",28.75,41.80,0,337.84,391.94,184.7,176.3,0.703,263784.0,263784.0,23509,0,0,0,L,1151911521,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102021,141730.00
09/07/2014 11:00,2,4.010,ACTIVE,219.39,421.40,60.006,1410102004,"274151322000094","019011112586793",39.22,39.50,0,398.86,457.17,157.8,150.4,0.592,188815.6,188815.6,23962,0,0,0,L,1151911521,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102022,141731.00
09/07/2014 11:00,2,6.014,ACTIVE,219.16,371.81,60.006,1410102004,"274151322000052","019011112586793",28.11,42.80,0,337.24,388.94,171.2,163.3,0.650,253547.2,253547.2,23459,0,0,0,L,1151911521,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102023,141732.00
09/07/2014 11:00,2,6.039,ACTIVE,219.16,352.87,60.006,1410102004,"274151322000085","019011112586793",28.59,38.20,0,338.74,389.54,174.8,166.8,0.658,252645.0,252645.0,23421,0,0,0,L,1151911521,1,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102024,141733.00
09/07/2014 11:00,2,5.988,ACTIVE,218.93,366.10,60.006,1410102004,"274151322000087","019011112586793",26.70,50.40,0,337.54,386.23,161.8,154.2,0.614,240246.4,240246.4,23447,0,0,0,L,1151911521,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102025,141734.00
09/07/2014 11:00,2,6.004,ACTIVE,218.93,355.88,60.001,1410102004,"274151322000088","019011112586793",28.07,38.40,0,336.94,388.94,170.6,162.7,0.636,245408.0,245408.0,23432,0,0,0,L,1151911521,1,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102025,141735.00
09/07/2014 11:00,2,6.287,ACTIVE,218.93,353.47,60.001,1410102004,"274151322000095","019011112586793",28.59,40.80,0,337.24,390.44,181.8,173.5,0.672,261444.0,261444.0,23501,0,0,0,L,1151911521,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102026,141736.00
09/07/2014 11:00,2,3.990,ACTIVE,220.06,437.63,60.006,1410102004,"274151322000068","019011112586793",39.12,40.80,0,396.45,461.68,158.2,150.8,0.597,187121.8,187121.8,24016,0,0,0,L,1151911521,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102027,141737.00
09/07/2014 11:00,2,5.986,ACTIVE,219.16,354.97,60.006,1410102004,"274151322000054","019011112586793",28.51,39.30,0,337.54,390.14,173.1,165.2,0.654,250243.0,250243.0,23570,0,0,0,L,1151911521,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102028,141738.00
09/07/2014 11:15,1,6.098,ACTIVE,218.0,345.90,60.00,1410102904,"040051121000097","019011112586793",25.35,32,0.683,316.54,379.21,153.8,148.4,0.683,73000.4,73036.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102906,141739.00
09/07/2014 11:15,1,6.092,ACTIVE,216.9,364.48,60.03,1410102904,"040051121000095","019011112586793",23.01,29,0.622,316.78,372.90,139.4,134.1,0.619,65164.8,65197.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102908,141740.00
09/07/2014 11:15,1,3.946,ACTIVE,217.3,326.17,60.00,1410102904,"033051125000132","019011112586793",33.88,31,0.585,318.63,371.92,133.0,126.7,0.590,63970.5,64001.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102909,141741.00
09/07/2014 11:15,1,3.864,ACTIVE,217.8,358.87,60.03,1410102904,"033051125000135","019011112586793",33.96,30,0.583,316.67,370.89,130.6,126.4,0.585,61517.299999964,61547.999999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102910,141742.00
09/07/2014 11:15,1,6.061,ACTIVE,216.9,326.95,60.00,1410102904,"040051121000116","019011112586793",25.35,30,0.679,314.63,376.08,152.9,146.5,0.680,71870.999999999,71906.600000023,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102911,141743.00
09/07/2014 11:15,1,6.184,ACTIVE,217.4,366.43,60.03,1410102904,"040051121000068","019011112586793",23.11,30,0.633,317.09,373.86,142.2,137.0,0.634,66097.5,66130.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102913,141744.00
09/07/2014 11:15,1,4.474,ACTIVE,217.4,324.42,60.00,1410102904,"033051125000118","019011112586793",39.11,31,0.780,312.65,383.30,174.1,168.3,0.767,82189,82229.900000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102914,141745.00
09/07/2014 11:15,1,4.425,ACTIVE,217.5,342.11,60.00,1410102904,"033051125000150","019011112586793",39.31,31,0.772,314.64,383.29,173.1,167.1,0.762,81241.8,81282.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102915,141746.00
09/07/2014 11:15,1,6.118,ALERT,217.7,367.50,60.00,1410102904,"040051121000185","019011112586793",25.13,32,0.682,313.26,376.79,153.0,147.5,0.680,74160.500000012,74196.399999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1410102917,141747.00
09/07/2014 11:15,1,6.243,ACTIVE,217.0,341.20,60.03,1410102904,"040051121000195","019011112586793",25.02,32,0.688,315.41,377.22,155.4,148.5,0.689,72118.000000001,72154.100000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102918,141748.00
09/07/2014 11:15,2,6.213,ACTIVE,218.71,370.00,59.996,1410102904,"274151322000083","019011112586793",28.05,44.00,0,332.13,390.74,176.4,168.4,0.698,252424.8,252424.8,23520,0,0,0,L,1151911521,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102919,141749.00
09/07/2014 11:15,2,6.656,ACTIVE,219.84,374.51,59.996,1410102904,"274151322000076","019011112586793",28.63,43.40,0,337.24,394.65,192.8,184.2,0.742,263829.0,263829.0,23510,0,0,0,L,1151911521,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102920,141750.00
09/07/2014 11:15,2,4.074,ACTIVE,219.16,445.15,59.996,1410102904,"274151322000094","019011112586793",39.90,40.60,0,395.25,458.07,164.0,156.4,0.636,188854.3,188854.3,23963,0,0,0,L,1151911521,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102921,141751.00
09/07/2014 11:15,2,6.350,ACTIVE,218.93,353.77,59.990,1410102904,"274151322000052","019011112586793",27.91,45.00,0,336.94,391.64,179.4,171.3,0.676,253588.9,253588.9,23460,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102922,141752.00
09/07/2014 11:15,2,6.367,ACTIVE,219.61,375.71,60.001,1410102904,"274151322000085","019011112586793",28.37,40.40,0,332.43,392.55,182.8,174.5,0.685,252687.6,252687.6,23422,0,0,0,L,1151911521,1,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102923,141753.00
09/07/2014 11:15,2,6.301,ACTIVE,219.16,373.61,59.990,1410102904,"274151322000087","019011112586793",26.48,54.30,0,336.34,388.94,169.0,161.2,0.641,240285.8,240285.8,23448,0,0,0,L,1151911521,1,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102924,141754.00
09/07/2014 11:15,2,6.287,ACTIVE,218.93,370.00,59.996,1410102904,"274151322000088","019011112586793",28.07,40.40,0,334.54,391.04,178.5,170.3,0.654,245449.6,245449.6,23433,0,0,0,L,1151911521,1,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102925,141755.00
09/07/2014 11:15,2,6.600,ACTIVE,218.48,352.87,59.990,1410102904,"274151322000095","019011112586793",28.57,43.00,0,333.63,394.05,190.8,182.3,0.712,261488.4,261488.4,23502,0,0,0,L,1151911521,1,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102926,141756.00
09/07/2014 11:15,2,4.248,ACTIVE,220.06,433.12,60.001,1410102904,"274151322000068","019011112586793",38.68,42.50,0,390.74,458.37,165.5,157.8,0.623,187160.5,187160.5,24017,0,0,0,L,1151911521,1,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102927,141757.00
09/07/2014 11:15,2,6.379,ACTIVE,219.16,362.19,59.980,1410102904,"274151322000054","019011112586793",27.97,41.80,0,335.14,393.45,180.8,172.5,0.672,250285.1,250285.1,23571,0,0,0,L,1151911521,1,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410102928,141758.00
09/07/2014 11:30,1,6.358,ACTIVE,217.1,324.62,60.00,1410103803,"040051121000097","019011112586793",25.52,32,0.717,316.90,379.97,161.5,154.9,0.714,73036.4,73074.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103806,141759.00
09/07/2014 11:30,1,6.339,ACTIVE,217.2,363.63,60.00,1410103803,"040051121000095","019011112586793",23.15,30,0.651,318.15,374.58,146.0,140.9,0.648,65197.4,65231.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103807,141760.00
