ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 11:30,1,4.086,ACTIVE,216.9,346.06,60.00,1410103803,"033051125000132","019011112586793",34.22,32,0.614,318.79,373.21,139.1,132.6,0.617,64001.4,64033.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103808,141761.00
09/07/2014 11:30,1,4.080,ACTIVE,217.3,369.40,60.00,1410103803,"033051125000135","019011112586793",33.72,31,0.611,319.16,373.49,136.9,132.2,0.610,61547.999999964,61580.199999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103810,141762.00
09/07/2014 11:30,1,6.343,ACTIVE,216.8,362.15,60.03,1410103803,"040051121000116","019011112586793",25.36,31,0.714,316.20,377.46,160.1,153.6,0.710,71906.600000023,71943.999999999,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103812,141763.00
09/07/2014 11:30,1,6.494,ACTIVE,217.2,334.15,60.03,1410103803,"040051121000068","019011112586793",23.01,31,0.662,317.82,376.59,148.7,143.0,0.662,66130.8,66165.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103813,141764.00
09/07/2014 11:30,1,4.658,ACTIVE,217.3,359.48,60.00,1410103803,"033051125000118","019011112586793",39.32,32,0.817,314.40,385.76,182.3,176.5,0.802,82229.900000036,82272.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103814,141765.00
09/07/2014 11:30,1,4.664,ACTIVE,217.3,355.31,60.00,1410103803,"033051125000150","019011112586793",39.08,32,0.811,315.13,385.98,181.3,175.8,0.796,81282.6,81325.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103816,141766.00
09/07/2014 11:30,1,6.426,ACTIVE,217.3,343.88,60.00,1410103803,"040051121000185","019011112586793",25.11,33,0.716,317.53,379.15,160.5,154.7,0.710,74196.399999988,74234.000000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103817,141767.00
09/07/2014 11:30,1,6.509,ACTIVE,216.7,375.72,60.00,1410103803,"040051121000195","019011112586793",25.14,33,0.723,317.90,378.91,162.8,156.1,0.719,72154.100000001,72192.100000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103819,141768.00
09/07/2014 11:30,2,6.527,ACTIVE,217.80,368.80,59.996,1410103803,"274151322000083","019011112586793",27.87,46.40,0,334.24,392.25,184.1,175.8,0.738,252467.8,252467.8,23521,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103819,141769.00
09/07/2014 11:30,2,6.984,ACTIVE,219.16,364.29,60.001,1410103803,"274151322000076","019011112586793",28.53,45.80,0,337.84,396.45,201.8,192.9,0.778,263876.0,263876.0,23511,0,0,0,L,1151911521,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103820,141770.00
09/07/2014 11:30,2,4.363,ACTIVE,218.48,440.34,59.996,1410103803,"274151322000094","019011112586793",39.26,42.30,0,393.45,459.27,173.1,165.2,0.667,188894.7,188894.7,23964,0,0,0,L,1151911521,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103821,141771.00
09/07/2014 11:30,2,6.625,ACTIVE,218.48,362.19,59.996,1410103803,"274151322000052","019011112586793",27.95,46.60,0,337.24,393.75,187.5,179.0,0.716,253632.5,253632.5,23461,0,0,0,L,1151911521,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103823,141772.00
09/07/2014 11:30,2,6.637,ACTIVE,218.71,371.21,59.990,1410103803,"274151322000085","019011112586793",28.43,42.80,0,338.44,394.35,191.1,182.5,0.716,252732.1,252732.1,23423,0,0,0,L,1151911521,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103823,141773.00
09/07/2014 11:30,2,6.574,ACTIVE,218.26,371.81,60.017,1410103803,"274151322000087","019011112586793",26.44,59.00,0,337.24,391.04,176.0,167.9,0.667,240326.9,240326.9,23449,0,0,0,L,1151911521,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103824,141774.00
09/07/2014 11:30,2,6.662,ACTIVE,218.26,375.41,60.017,1410103803,"274151322000088","019011112586793",27.67,41.80,0,337.54,392.55,186.6,178.1,0.698,245493.0,245493.0,23434,0,0,0,L,1151911521,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103825,141775.00
09/07/2014 11:30,2,6.896,ACTIVE,218.26,377.22,59.996,1410103803,"274151322000095","019011112586793",28.55,45.30,0,337.84,394.95,199.0,190.1,0.742,261534.8,261534.8,23503,0,0,0,L,1151911521,1,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103826,141776.00
09/07/2014 11:30,2,4.465,ACTIVE,219.39,427.71,59.996,1410103803,"274151322000068","019011112586793",38.57,44.30,0,391.94,458.37,173.7,165.8,0.650,187200.9,187200.9,24018,0,0,0,L,1151911521,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103827,141777.00
09/07/2014 11:30,2,6.684,ACTIVE,218.48,365.19,60.001,1410103803,"274151322000054","019011112586793",27.89,44.00,0,337.84,394.35,188.8,180.3,0.712,250329.0,250329.0,23572,0,0,0,L,1151911521,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410103828,141778.00
09/07/2014 11:45,1,6.617,ACTIVE,218.1,362.42,60.03,1410104704,"040051121000097","019011112586793",25.52,32,0.747,316.42,382.29,168.0,161.7,0.741,73074.1,73113.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104706,141779.00
09/07/2014 11:45,1,6.626,ACTIVE,217.4,330.91,60.00,1410104704,"040051121000095","019011112586793",23.02,30,0.676,317.73,376.02,151.8,145.6,0.671,65231.7,65267.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104707,141780.00
09/07/2014 11:45,1,4.292,ACTIVE,218.1,323.22,60.03,1410104704,"033051125000132","019011112586793",33.95,32,0.638,318.69,376.03,145.0,138.2,0.646,64033.7,64067.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104709,141781.00
09/07/2014 11:45,1,4.220,ALERT,218.1,365.43,60.03,1410104704,"033051125000135","019011112586793",33.92,31,0.636,318.69,374.62,142.4,137.9,0.635,61580.199999964,61613.799999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1410104710,141782.00
09/07/2014 11:45,1,6.593,ACTIVE,217.0,325.39,60.03,1410104704,"040051121000116","019011112586793",25.41,31,0.743,315.89,380.68,166.7,160.0,0.735,71943.999999999,71983.100000023,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104712,141783.00
09/07/2014 11:45,1,6.810,ACTIVE,217.6,364.42,60.03,1410104704,"040051121000068","019011112586793",22.80,31,0.686,317.22,377.87,154.5,148.5,0.688,66165.6,66202.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104713,141784.00
09/07/2014 11:45,1,4.869,ACTIVE,217.6,330.70,60.03,1410104704,"033051125000118","019011112586793",39.21,33,0.848,313.50,388.11,190.0,182.7,0.828,82272.800000012,82317.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104714,141785.00
09/07/2014 11:45,1,4.869,ACTIVE,218.2,385.34,60.03,1410104704,"033051125000150","019011112586793",38.97,32,0.843,314.89,388.16,188.8,182.8,0.827,81325.2,81369.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104715,141786.00
09/07/2014 11:45,1,6.716,ACTIVE,217.9,376.30,60.03,1410104704,"040051121000185","019011112586793",25.02,33,0.743,317.79,381.57,167.2,160.8,0.740,74234.000000012,74273.500000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104717,141787.00
09/07/2014 11:45,1,6.801,ACTIVE,217.2,329.59,60.03,1410104704,"040051121000195","019011112586793",25.09,34,0.753,316.90,381.16,169.8,162.5,0.745,72192.100000001,72231.900000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104718,141788.00
09/07/2014 11:45,2,6.840,ACTIVE,219.61,354.67,60.028,1410104704,"274151322000083","019011112586793",27.73,46.80,0,333.63,394.65,192.1,183.4,0.765,252512.7,252512.7,23522,0,0,0,L,1151911521,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104719,141789.00
09/07/2014 11:45,2,7.258,ACTIVE,220.97,373.91,60.022,1410104704,"274151322000076","019011112586793",28.55,47.30,0,336.34,397.96,209.9,200.7,0.809,263925.2,263925.2,23512,0,0,0,L,1151911521,1,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104720,141790.00
09/07/2014 11:45,2,4.559,ACTIVE,219.84,427.41,60.028,1410104704,"274151322000094","019011112586793",39.28,43.40,0,394.95,460.47,181.3,173.0,0.672,188937.2,188937.2,23965,0,0,0,L,1151911521,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104721,141791.00
09/07/2014 11:45,2,6.898,ACTIVE,219.61,354.07,60.022,1410104704,"274151322000052","019011112586793",27.91,47.80,0,336.34,394.95,194.8,186.0,0.716,253678.2,253678.2,23462,0,0,0,L,1151911521,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104722,141792.00
09/07/2014 11:45,2,6.934,ACTIVE,220.06,354.37,60.022,1410104704,"274151322000085","019011112586793",28.29,43.60,0,337.24,396.75,198.6,189.7,0.725,252778.7,252778.7,23424,0,0,0,L,1151911521,1,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104723,141793.00
09/07/2014 11:45,2,6.867,ACTIVE,220.06,352.27,60.017,1410104704,"274151322000087","019011112586793",26.26,62.80,0,337.24,392.55,182.6,174.3,0.685,240369.7,240369.7,23450,0,0,0,L,1151911521,1,125.40,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104724,141794.00
09/07/2014 11:45,2,6.891,ACTIVE,219.61,354.97,60.022,1410104704,"274151322000088","019011112586793",27.73,43.40,0,337.84,395.85,193.4,184.7,0.712,245538.5,245538.5,23435,0,0,0,L,1151911521,1,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104725,141795.00
09/07/2014 11:45,2,7.244,ACTIVE,219.84,366.70,60.022,1410104704,"274151322000095","019011112586793",28.31,46.40,0,337.24,398.56,207.9,198.7,0.765,261583.5,261583.5,23504,0,0,0,L,1151911521,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104726,141796.00
09/07/2014 11:45,2,4.652,ACTIVE,220.97,416.59,60.028,1410104704,"274151322000068","019011112586793",38.39,44.50,0,393.75,462.58,180.6,172.4,0.681,187243.4,187243.4,24019,0,0,0,L,1151911521,1,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104726,141797.00
09/07/2014 11:45,2,6.883,ACTIVE,219.84,361.89,60.043,1410104704,"274151322000054","019011112586793",28.11,44.30,0,336.94,396.45,195.9,187.1,0.751,250375.0,250375.0,23573,0,0,0,L,1151911521,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410104727,141798.00
09/07/2014 12:00,1,6.865,ACTIVE,218.8,335.53,60.00,1410105604,"040051121000097","019011112586793",25.33,33,0.764,316.65,385.54,173.0,166.5,0.753,73113.8,73154.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105606,141799.00
09/07/2014 12:00,1,6.899,ACTIVE,218.7,326.10,60.00,1410105604,"040051121000095","019011112586793",22.76,30,0.692,318.09,379.43,156.2,151.1,0.686,65267.4,65304.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105608,141800.00
09/07/2014 12:00,1,4.372,ACTIVE,218.6,363.43,60.00,1410105604,"033051125000132","019011112586793",34.30,33,0.656,319.06,378.20,149.2,142.7,0.654,64067.6,64102.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105609,141801.00
09/07/2014 12:00,1,4.372,ACTIVE,219.3,350.14,60.00,1410105604,"033051125000135","019011112586793",33.73,32,0.651,318.38,378.80,146.7,142.2,0.647,61613.799999964,61648.699999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105610,141802.00
09/07/2014 12:00,1,6.816,ACTIVE,217.6,329.76,60.00,1410105604,"040051121000116","019011112586793",25.31,31,0.759,316.42,385.10,171.6,164.5,0.752,71983.100000023,72023.499999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105612,141803.00
09/07/2014 12:00,1,7.034,ACTIVE,218.7,356.81,60.00,1410105604,"040051121000068","019011112586793",22.76,32,0.703,315.88,380.47,159.3,153.3,0.702,66202.1,66239.7,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105613,141804.00
09/07/2014 12:00,1,5.033,ACTIVE,217.9,337.61,60.00,1410105604,"033051125000118","019011112586793",39.16,33,0.868,314.34,391.26,196.1,188.1,0.854,82317.5,82363.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105614,141805.00
09/07/2014 12:00,1,4.994,ACTIVE,218.5,380.58,60.00,1410105604,"033051125000150","019011112586793",39.22,32,0.868,314.91,390.96,194.9,188.1,0.850,81369.9,81416.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105616,141806.00
09/07/2014 12:00,1,6.935,ACTIVE,219.1,375.70,60.00,1410105604,"040051121000185","019011112586793",24.98,34,0.761,318.21,385.50,172.4,166.1,0.752,74273.500000012,74314.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105617,141807.00
09/07/2014 12:00,1,7.010,ACTIVE,218.3,352.72,60.00,1410105604,"040051121000195","019011112586793",25.11,34,0.771,317.40,385.05,175.2,167.7,0.764,72231.900000001,72273.000000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105618,141808.00
09/07/2014 12:00,2,7.078,ACTIVE,219.39,379.32,59.990,1410105604,"274151322000083","019011112586793",27.67,48.00,0,319.51,412.68,198.3,189.5,0.791,252559.3,252559.3,23523,0,0,0,L,1151911521,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105619,141809.00
09/07/2014 12:00,2,7.484,ACTIVE,220.52,359.48,59.990,1410105604,"274151322000076","019011112586793",28.57,48.00,0,336.34,399.16,216.3,206.9,0.831,263976.1,263976.1,23513,0,0,0,L,1151911521,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105620,141810.00
09/07/2014 12:00,2,4.736,ACTIVE,219.61,440.34,59.990,1410105604,"274151322000094","019011112586793",39.00,43.00,0,393.15,460.78,189.1,180.5,0.712,188981.2,188981.2,23966,0,0,0,L,1151911521,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105621,141811.00
09/07/2014 12:00,2,7.123,ACTIVE,219.61,370.60,59.996,1410105604,"274151322000052","019011112586793",27.87,49.00,0,335.14,396.45,201.0,192.1,0.742,253725.5,253725.5,23463,0,0,0,L,1151911521,1,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105622,141812.00
09/07/2014 12:00,2,7.186,ACTIVE,219.61,353.77,59.990,1410105604,"274151322000085","019011112586793",28.21,44.00,0,336.34,397.96,205.5,196.4,0.769,252827.0,252827.0,23425,0,0,0,L,1151911521,1,126.07,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105623,141813.00
09/07/2014 12:00,2,7.076,ACTIVE,219.84,358.28,60.012,1410105604,"274151322000087","019011112586793",26.26,65.00,0,336.34,394.05,188.1,179.6,0.707,240413.9,240413.9,23451,0,0,0,L,1151911521,1,125.40,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105624,141814.00
09/07/2014 12:00,2,7.191,ACTIVE,219.61,376.92,59.990,1410105604,"274151322000088","019011112586793",27.43,44.30,0,336.64,396.45,199.6,190.7,0.738,245585.5,245585.5,23436,0,0,0,L,1151911521,1,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105625,141815.00
09/07/2014 12:00,2,7.482,ACTIVE,219.39,368.50,60.001,1410105604,"274151322000095","019011112586793",28.31,47.80,0,315.60,417.49,214.5,205.1,0.787,261633.9,261633.9,23505,0,0,0,L,1151911521,1,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105626,141816.00
09/07/2014 12:00,2,4.719,ACTIVE,220.97,428.01,60.006,1410105604,"274151322000068","019011112586793",39.42,46.00,0,388.94,462.88,188.7,180.2,0.720,187287.4,187287.4,24020,0,0,0,L,1151911521,1,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105627,141817.00
09/07/2014 12:00,2,7.205,ACTIVE,219.84,381.73,59.996,1410105604,"274151322000054","019011112586793",27.73,45.80,0,336.04,397.96,202.3,193.3,0.773,250422.6,250422.6,23574,0,0,0,L,1151911521,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410105628,141818.00
09/07/2014 12:15,1,7.028,ACTIVE,218.6,328.89,60.00,1410106504,"040051121000097","019011112586793",25.30,34,0.784,318.03,386.33,176.9,170.2,0.779,73154.6,73196.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106507,141819.00
09/07/2014 12:15,1,7.076,ALERT,218.9,376.83,59.96,1410106504,"040051121000095","019011112586793",22.63,31,0.708,318.80,380.80,159.4,154.4,0.702,65304.4,65342.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410106508,141820.00
09/07/2014 12:15,1,4.556,ACTIVE,218.8,373.71,59.96,1410106504,"033051125000132","019011112586793",33.74,34,0.672,319.22,378.92,152.9,146.1,0.672,64102.6,64138.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106510,141821.00
09/07/2014 12:15,1,4.512,ACTIVE,218.9,326.35,60.00,1410106504,"033051125000135","019011112586793",33.39,32,0.664,320.27,380.15,149.9,144.7,0.664,61648.699999964,61684.499999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106511,141822.00
09/07/2014 12:15,1,6.993,ACTIVE,217.6,376.14,60.00,1410106504,"040051121000116","019011112586793",25.22,32,0.779,317.03,384.92,175.5,168.8,0.769,72023.499999999,72065.100000023,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106512,141823.00
09/07/2014 12:15,1,7.163,ACTIVE,218.3,375.65,60.00,1410106504,"040051121000068","019011112586793",22.83,32,0.722,318.14,381.72,162.7,156.6,0.720,66239.7,66278.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106514,141824.00
09/07/2014 12:15,1,5.181,ACTIVE,217.9,336.13,59.96,1410106504,"033051125000118","019011112586793",38.93,34,0.891,315.35,392.62,200.7,192.7,0.873,82363.900000036,82411.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106515,141825.00
09/07/2014 12:15,1,5.182,ACTIVE,218.4,376.91,60.00,1410106504,"033051125000150","019011112586793",38.68,33,0.888,315.84,392.36,199.4,192.8,0.868,81416.1,81463.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106516,141826.00
09/07/2014 12:15,1,7.152,ACTIVE,218.8,339.38,60.00,1410106504,"040051121000185","019011112586793",24.80,34,0.781,318.89,385.50,176.5,170.2,0.770,74314.2,74356.300000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106517,141827.00
09/07/2014 12:15,1,7.250,ALERT,218.3,326.31,60.00,1410106504,"040051121000195","019011112586793",24.87,35,0.793,318.44,385.49,179.4,172.1,0.779,72273.000000001,72315.300000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410106519,141828.00
09/07/2014 12:15,2,7.307,ACTIVE,219.39,371.81,59.980,1410106504,"274151322000083","019011112586793",27.47,50.00,0,336.94,397.66,203.1,194.1,0.809,252607.3,252607.3,23524,0,0,0,L,1151911521,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106520,141829.00
09/07/2014 12:15,2,7.779,ACTIVE,220.74,377.82,59.975,1410106504,"274151322000076","019011112586793",28.11,49.80,0,335.74,400.36,221.0,211.4,0.844,264028.4,264028.4,23514,0,0,0,L,1151911521,1,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106521,141830.00
09/07/2014 12:15,2,4.920,ACTIVE,219.84,422.00,59.980,1410106504,"274151322000094","019011112586793",38.61,44.30,0,391.94,462.28,193.5,184.9,0.742,189026.5,189026.5,23967,0,0,0,L,1151911521,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106522,141831.00
09/07/2014 12:15,2,7.359,ACTIVE,219.84,383.23,59.980,1410106504,"274151322000052","019011112586793",27.55,51.00,0,336.04,397.35,205.4,196.3,0.778,253774.0,253774.0,23464,0,0,0,L,1151911521,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106523,141832.00
09/07/2014 12:15,2,7.406,ACTIVE,219.84,384.43,59.975,1410106504,"274151322000085","019011112586793",27.99,44.80,0,336.64,399.16,209.8,200.6,0.773,252876.5,252876.5,23426,0,0,0,L,1151911521,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106524,141833.00
09/07/2014 12:15,2,7.305,ACTIVE,219.61,371.81,59.975,1410106504,"274151322000087","019011112586793",25.98,67.70,0,336.94,394.95,192.1,183.5,0.725,240459.3,240459.3,23452,0,0,0,L,1151911521,1,125.62,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106525,141834.00
09/07/2014 12:15,2,7.334,ACTIVE,219.84,366.10,59.980,1410106504,"274151322000088","019011112586793",27.47,44.80,0,336.94,397.66,203.9,194.9,0.756,245633.7,245633.7,23437,0,0,0,L,1151911521,1,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106526,141835.00
09/07/2014 12:15,2,7.717,ACTIVE,219.61,379.62,59.975,1410106504,"274151322000095","019011112586793",28.13,49.30,0,336.94,401.86,219.5,209.9,0.818,261685.7,261685.7,23506,0,0,0,L,1151911521,1,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106526,141836.00
09/07/2014 12:15,2,4.756,ACTIVE,220.74,446.65,59.980,1410106504,"274151322000068","019011112586793",39.68,46.60,0,393.15,462.28,191.2,182.6,0.720,187332.7,187332.7,24021,0,0,0,L,1151911521,1,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106527,141837.00
09/07/2014 12:15,2,7.352,ACTIVE,219.84,367.30,59.975,1410106504,"274151322000054","019011112586793",27.75,46.60,0,336.64,399.16,206.6,197.5,0.773,250471.4,250471.4,23575,0,0,0,L,1151911521,1,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410106528,141838.00
09/07/2014 12:30,1,7.217,ACTIVE,218.1,368.52,60.03,1410107404,"040051121000097","019011112586793",25.05,34,0.796,316.27,386.59,179.9,172.9,0.787,73196.6,73239.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107407,141839.00
09/07/2014 12:30,1,7.206,ACTIVE,218.2,344.17,60.03,1410107404,"040051121000095","019011112586793",22.59,31,0.721,317.55,381.27,162.0,156.1,0.713,65342.4,65381.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107408,141840.00
09/07/2014 12:30,1,4.647,ACTIVE,218.3,344.01,60.03,1410107404,"033051125000132","019011112586793",33.58,34,0.685,318.44,379.60,155.3,148.6,0.680,64138.5,64175.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107409,141841.00
09/07/2014 12:30,1,4.595,ACTIVE,219.1,332.92,60.00,1410107404,"033051125000135","019011112586793",33.37,32,0.678,319.60,380.50,152.6,147.9,0.669,61684.499999964,61720.999999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107410,141842.00
09/07/2014 12:30,1,7.147,ACTIVE,218.0,328.27,60.03,1410107404,"040051121000116","019011112586793",25.12,32,0.794,316.85,387.08,178.6,171.5,0.782,72065.100000023,72107.499999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107412,141843.00
09/07/2014 12:30,1,7.317,ACTIVE,219.0,370.28,60.03,1410107404,"040051121000068","019011112586793",22.72,33,0.732,318.07,383.38,165.4,159.2,0.726,66278.4,66317.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107413,141844.00
09/07/2014 12:30,1,5.104,ACTIVE,218.4,326.65,60.03,1410107404,"033051125000118","019011112586793",39.95,34,0.901,312.53,393.79,202.9,195.2,0.882,82411.5,82460.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107415,141845.00
09/07/2014 12:30,1,5.236,ACTIVE,218.4,386.02,60.03,1410107404,"033051125000150","019011112586793",39.02,33,0.905,315.15,392.92,203.3,195.4,0.886,81463.6,81512.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107416,141846.00
09/07/2014 12:30,1,7.295,ACTIVE,218.8,379.08,60.00,1410107404,"040051121000185","019011112586793",24.74,35,0.796,318.38,385.72,179.6,173.1,0.784,74356.300000024,74399.000000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107417,141847.00
09/07/2014 12:30,1,7.407,ACTIVE,217.7,381.13,60.03,1410107404,"040051121000195","019011112586793",24.74,36,0.806,317.73,386.06,182.3,174.3,0.791,72315.300000001,72358.400000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107419,141848.00
09/07/2014 12:30,2,7.439,ACTIVE,219.61,363.09,60.033,1410107404,"274151322000083","019011112586793",27.45,51.00,0,336.64,398.56,206.8,197.6,0.818,252656.2,252656.2,23525,0,0,0,L,1151911521,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107420,141849.00
09/07/2014 12:30,2,7.920,ACTIVE,220.97,361.59,60.001,1410107404,"274151322000076","019011112586793",28.05,50.60,0,335.14,400.96,224.8,215.0,0.857,264081.7,264081.7,23515,0,0,0,L,1151911521,1,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107421,141850.00
09/07/2014 12:30,2,5.031,ACTIVE,220.06,423.81,60.006,1410107404,"274151322000094","019011112586793",38.43,45.00,0,393.45,461.98,195.8,187.1,0.747,189072.8,189072.8,23968,0,0,0,L,1151911521,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107422,141851.00
09/07/2014 12:30,2,7.414,ACTIVE,220.06,359.78,60.012,1410107404,"274151322000052","019011112586793",27.81,51.80,0,336.34,399.16,208.7,199.5,0.795,253823.5,253823.5,23465,0,0,0,L,1151911521,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107422,141852.00
09/07/2014 12:30,2,7.588,ACTIVE,220.29,357.38,60.012,1410107404,"274151322000085","019011112586793",27.77,46.00,0,336.34,399.76,213.5,204.1,0.787,252927.1,252927.1,23427,0,0,0,L,1151911521,1,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107423,141853.00
09/07/2014 12:30,2,7.463,ACTIVE,220.06,374.81,60.017,1410107404,"274151322000087","019011112586793",25.74,70.30,0,337.54,395.55,194.6,185.9,0.747,240505.5,240505.5,23453,0,0,0,L,1151911521,1,125.40,125.62,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107424,141854.00
09/07/2014 12:30,2,7.500,ACTIVE,220.06,357.68,60.006,1410107404,"274151322000088","019011112586793",27.33,45.80,0,336.64,398.56,207.5,198.4,0.778,245682.8,245682.8,23438,0,0,0,L,1151911521,1,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107425,141855.00
09/07/2014 12:30,2,7.785,ACTIVE,219.84,358.88,60.043,1410107404,"274151322000095","019011112586793",28.33,50.20,0,336.04,402.16,222.9,213.3,0.809,261738.6,261738.6,23507,0,0,0,L,1151911521,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107426,141856.00
09/07/2014 12:30,2,5.018,ACTIVE,220.97,436.43,60.006,1410107404,"274151322000068","019011112586793",38.57,47.30,0,387.14,463.78,196.0,187.3,0.747,187378.9,187378.9,24022,0,0,0,L,1151911521,1,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107427,141857.00
09/07/2014 12:30,2,7.539,ACTIVE,219.84,379.32,60.006,1410107404,"274151322000054","019011112586793",27.53,48.00,0,335.44,400.06,210.1,200.8,0.791,250521.2,250521.2,23576,0,0,0,L,1151911521,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410107428,141858.00
09/07/2014 12:45,1,7.367,ACTIVE,219.1,361.81,60.00,1410108304,"040051121000097","019011112586793",25.05,35,0.811,317.12,387.85,183.6,176.7,0.797,73239.4,73282.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108307,141859.00
09/07/2014 12:45,1,7.312,ACTIVE,218.7,370.51,60.03,1410108304,"040051121000095","019011112586793",22.75,32,0.735,318.15,382.10,165.5,159.7,0.720,65381.2,65420.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108308,141860.00
09/07/2014 12:45,1,4.744,ACTIVE,219.0,326.65,60.00,1410108304,"033051125000132","019011112586793",33.59,35,0.695,319.55,380.06,158.6,151.8,0.694,64175.2,64212.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108309,141861.00
09/07/2014 12:45,1,4.671,ACTIVE,219.4,357.99,60.00,1410108304,"033051125000135","019011112586793",33.52,33,0.690,319.99,381.56,155.8,150.7,0.685,61720.999999964,61757.999999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108310,141862.00
09/07/2014 12:45,1,7.371,ACTIVE,218.0,328.07,60.00,1410108304,"040051121000116","019011112586793",24.89,32,0.806,316.50,385.73,182.5,174.5,0.797,72107.499999999,72150.499999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108312,141863.00
09/07/2014 12:45,1,7.492,ACTIVE,218.8,360.34,60.00,1410108304,"040051121000068","019011112586793",22.67,33,0.746,318.49,383.66,169.0,162.3,0.742,66317.6,66357.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108313,141864.00
09/07/2014 12:45,1,4.985,ACTIVE,218.7,338.12,60.00,1410108304,"033051125000118","019011112586793",40.92,34,0.902,313.50,395.04,202.9,196.0,0.885,82460.199999988,82508.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108314,141865.00
09/07/2014 12:45,1,5.017,ACTIVE,218.8,352.50,60.00,1410108304,"033051125000150","019011112586793",40.67,34,0.901,314.52,395.18,203.0,195.8,0.880,81512.2,81561.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108316,141866.00
09/07/2014 12:45,1,7.422,ACTIVE,218.9,381.26,60.00,1410108304,"040051121000185","019011112586793",24.82,36,0.812,317.97,387.85,183.3,176.9,0.799,74399.000000012,74442.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108317,141867.00
09/07/2014 12:45,1,7.512,ACTIVE,218.5,333.25,60.00,1410108304,"040051121000195","019011112586793",24.90,36,0.821,317.89,388.67,186.1,178.2,0.805,72358.400000001,72402.200000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108318,141868.00
09/07/2014 12:45,2,7.623,ACTIVE,218.93,357.08,59.990,1410108304,"274151322000083","019011112586793",27.35,52.00,0,336.64,403.97,211.0,201.7,0.844,252706.0,252706.0,23526,0,0,0,L,1151911521,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108319,141869.00
09/07/2014 12:45,2,8.010,ACTIVE,220.74,360.08,59.959,1410108304,"274151322000076","019011112586793",28.29,51.80,0,335.44,400.96,229.6,219.6,0.875,264135.8,264135.8,23516,0,0,0,L,1151911521,1,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108320,141870.00
09/07/2014 12:45,2,5.049,ACTIVE,219.84,427.71,59.980,1410108304,"274151322000094","019011112586793",38.90,46.00,0,387.74,462.88,198.4,189.6,0.769,189120.0,189120.0,23969,0,0,0,L,1151911521,1,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108321,141871.00
09/07/2014 12:45,2,7.584,ACTIVE,219.61,354.67,59.980,1410108304,"274151322000052","019011112586793",27.71,52.80,0,334.84,399.16,212.6,203.3,0.818,253873.8,253873.8,23466,0,0,0,L,1151911521,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108322,141872.00
09/07/2014 12:45,2,7.719,ACTIVE,220.06,360.08,59.990,1410108304,"274151322000085","019011112586793",27.85,47.30,0,336.04,400.66,217.5,208.0,0.795,252978.5,252978.5,23428,0,0,0,L,1151911521,1,126.07,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108323,141873.00
09/07/2014 12:45,2,7.539,ACTIVE,219.61,355.58,59.980,1410108304,"274151322000087","019011112586793",25.92,73.30,0,334.24,400.66,197.8,189.0,0.747,240552.2,240552.2,23454,0,0,0,L,1151911521,1,125.62,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108324,141874.00
09/07/2014 12:45,2,7.617,ACTIVE,220.06,363.99,59.985,1410108304,"274151322000088","019011112586793",27.43,47.30,0,336.64,398.86,211.6,202.3,0.791,245732.7,245732.7,23439,0,0,0,L,1151911521,1,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108326,141875.00
09/07/2014 12:45,2,8.000,ACTIVE,219.39,364.59,59.985,1410108304,"274151322000095","019011112586793",28.19,50.20,0,334.24,403.07,228.2,218.4,0.853,261792.5,261792.5,23508,0,0,0,L,1151911521,1,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108327,141876.00
09/07/2014 12:45,2,5.068,ACTIVE,220.97,420.80,59.985,1410108304,"274151322000068","019011112586793",38.76,48.30,0,388.04,460.17,198.2,189.4,0.751,187425.9,187425.9,24023,0,0,0,L,1151911521,1,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108327,141877.00
09/07/2014 12:45,2,7.662,ACTIVE,220.06,364.29,59.980,1410108304,"274151322000054","019011112586793",27.63,48.80,0,334.54,401.86,214.3,204.9,0.795,250571.8,250571.8,23577,0,0,0,L,1151911521,1,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410108328,141878.00
09/07/2014 13:00,1,7.472,ACTIVE,218.8,369.13,60.03,1410109204,"040051121000097","019011112586793",24.65,36,0.809,316.88,388.12,183.3,176.0,0.799,73282.9,73327,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109206,141879.00
09/07/2014 13:00,1,7.480,ALERT,218.7,371.76,60.07,1410109204,"040051121000095","019011112586793",22.10,32,0.731,318.02,383.05,164.5,158.5,0.722,65420.4,65460.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410109207,141880.00
09/07/2014 13:00,1,4.802,ACTIVE,219.1,368.66,60.03,1410109204,"033051125000132","019011112586793",33.14,35,0.694,318.20,380.44,158.3,150.9,0.697,64212.4,64250.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109209,141881.00
09/07/2014 13:00,1,4.738,ACTIVE,219.1,375.89,60.03,1410109204,"033051125000135","019011112586793",32.92,33,0.690,319.39,381.06,155.2,150.2,0.685,61757.999999964,61795.699999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109210,141882.00
09/07/2014 13:00,1,7.394,ACTIVE,217.7,380.55,60.03,1410109204,"040051121000116","019011112586793",24.75,33,0.806,316.10,387.35,182.1,174.7,0.797,72150.499999999,72194.200000047,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109211,141883.00
09/07/2014 13:00,1,7.565,ACTIVE,218.4,378.52,60.03,1410109204,"040051121000068","019011112586793",22.33,34,0.743,318.62,383.68,168.1,161.2,0.736,66357.6,66398.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109213,141884.00
09/07/2014 13:00,1,5.039,ACTIVE,217.9,324.73,60.03,1410109204,"033051125000118","019011112586793",40.49,35,0.904,313.32,395.68,203.0,195.1,0.886,82508.800000012,82557.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109215,141885.00
09/07/2014 13:00,1,5.072,ACTIVE,218.7,358.66,60.03,1410109204,"033051125000150","019011112586793",40.25,34,0.906,314.36,395.41,203.1,196.5,0.888,81561.1,81610,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109216,141886.00
09/07/2014 13:00,1,7.513,ACTIVE,218.9,347.27,60.03,1410109204,"040051121000185","019011112586793",24.53,36,0.814,317.98,388.16,183.4,177.0,0.797,74442.7,74486.800000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109217,141887.00
09/07/2014 13:00,1,7.671,ACTIVE,218.1,326.56,60.03,1410109204,"040051121000195","019011112586793",24.41,37,0.825,317.42,387.57,186.3,177.8,0.809,72402.200000001,72446.700000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109219,141888.00
09/07/2014 13:00,2,7.768,ACTIVE,219.39,378.12,60.028,1410109204,"274151322000083","019011112586793",26.88,52.50,0,336.94,400.36,211.4,202.1,0.818,252756.5,252756.5,23527,0,0,0,L,1151911521,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109220,141889.00
09/07/2014 13:00,2,8.080,ACTIVE,220.29,376.62,60.038,1410109204,"274151322000076","019011112586793",28.03,53.00,0,334.84,401.86,228.9,219.0,0.893,264190.8,264190.8,23517,0,0,0,L,1151911521,1,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109221,141890.00
09/07/2014 13:00,2,5.186,ACTIVE,219.84,428.31,60.033,1410109204,"274151322000094","019011112586793",38.19,46.20,0,387.74,463.78,200.6,191.7,0.765,189167.7,189167.7,23970,0,0,0,L,1151911521,1,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109222,141891.00
09/07/2014 13:00,2,7.666,ACTIVE,219.84,356.18,60.028,1410109204,"274151322000052","019011112586793",27.41,53.30,0,335.44,399.76,212.6,203.3,0.809,253924.7,253924.7,23467,0,0,0,L,1151911521,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109223,141892.00
09/07/2014 13:00,2,7.863,ACTIVE,220.06,353.47,60.028,1410109204,"274151322000085","019011112586793",27.33,48.30,0,335.44,401.86,217.7,208.2,0.813,253030.6,253030.6,23429,0,0,0,L,1151911521,1,126.07,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109224,141893.00
09/07/2014 13:00,2,7.660,ACTIVE,219.84,370.90,60.028,1410109204,"274151322000087","019011112586793",25.52,75.30,0,336.94,397.05,198.0,189.2,0.720,240599.7,240599.7,23455,0,0,0,L,1151911521,1,125.62,125.62,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109225,141894.00
09/07/2014 13:00,2,7.727,ACTIVE,219.39,352.87,60.028,1410109204,"274151322000088","019011112586793",27.00,48.50,0,336.64,399.76,211.2,201.9,0.756,245783.4,245783.4,23440,0,0,0,L,1151911521,1,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109225,141895.00
09/07/2014 13:00,2,8.188,ACTIVE,219.39,359.18,60.033,1410109204,"274151322000095","019011112586793",27.53,51.80,0,336.64,404.27,227.9,218.0,0.844,261847.1,261847.1,23509,0,0,0,L,1151911521,1,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109226,141896.00
09/07/2014 13:00,2,5.193,ACTIVE,220.97,414.49,60.028,1410109204,"274151322000068","019011112586793",37.91,48.00,0,385.33,463.48,198.6,189.7,0.751,187473.7,187473.7,24024,0,0,0,L,1151911521,1,125.85,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109227,141897.00
09/07/2014 13:00,2,7.822,ACTIVE,219.84,363.39,60.033,1410109204,"274151322000054","019011112586793",27.02,49.80,0,336.34,400.96,213.9,204.6,0.773,250623.0,250623.0,23578,0,0,0,L,1151911521,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410109228,141898.00
09/07/2014 13:15,1,7.485,ACTIVE,219.1,357.30,60.03,1410110104,"040051121000097","019011112586793",24.89,37,0.822,316.34,388.16,185.3,178.7,0.808,73327,73371,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110107,141899.00
09/07/2014 13:15,1,7.542,ACTIVE,218.4,344.33,60.03,1410110104,"040051121000095","019011112586793",22.21,33,0.741,318.16,382.90,166.7,161.0,0.732,65460.1,65499.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110108,141900.00
09/07/2014 13:15,1,4.867,ACTIVE,218.4,341.79,60.03,1410110104,"033051125000132","019011112586793",32.98,36,0.703,318.82,379.97,159.7,152.5,0.701,64250.2,64287.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110109,141901.00
09/07/2014 13:15,1,4.794,ACTIVE,219.1,376.46,60.07,1410110104,"033051125000135","019011112586793",32.88,34,0.696,319.79,382.03,156.8,151.1,0.692,61795.699999964,61833.099999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110111,141902.00
09/07/2014 13:15,1,7.483,ACTIVE,217.5,341.61,60.03,1410110104,"040051121000116","019011112586793",24.76,34,0.818,316.09,387.15,184.3,176.3,0.811,72194.200000047,72237.800000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110112,141903.00
09/07/2014 13:15,1,7.621,ACTIVE,217.8,354.86,60.03,1410110104,"040051121000068","019011112586793",22.46,35,0.754,317.77,383.40,170.3,163.1,0.749,66398.1,66438.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110113,141904.00
09/07/2014 13:15,1,4.989,ACTIVE,217.8,371.70,60.03,1410110104,"033051125000118","019011112586793",40.93,36,0.902,313.08,396.14,203.2,196.0,0.879,82557.699999988,82606.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110114,141905.00
09/07/2014 13:15,1,5.008,ACTIVE,218.6,328.76,60.03,1410110104,"033051125000150","019011112586793",40.71,35,0.908,314.13,395.10,202.9,196.5,0.883,81610,81658.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110116,141906.00
09/07/2014 13:15,1,7.546,ACTIVE,218.6,325.27,60.03,1410110104,"040051121000185","019011112586793",24.62,37,0.820,318.02,388.03,184.9,178.1,0.810,74486.800000024,74531.000000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110117,141907.00
