ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 13:15,1,7.683,ACTIVE,217.7,365.14,60.03,1410110104,"040051121000195","019011112586793",24.62,38,0.833,317.77,387.48,188.2,179.7,0.820,72446.700000001,72491.200000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110119,141908.00
09/07/2014 13:15,2,7.760,ACTIVE,218.71,380.22,60.017,1410110104,"274151322000083","019011112586793",27.23,54.50,0,337.54,399.46,213.9,204.5,0.853,252807.1,252807.1,23528,0,0,0,L,1151911521,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110120,141909.00
09/07/2014 13:15,2,8.154,ACTIVE,219.84,378.42,60.028,1410110104,"274151322000076","019011112586793",27.99,53.50,0,335.14,402.77,230.9,220.9,0.902,264245.6,264245.6,23518,0,0,0,L,1151911521,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110120,141910.00
09/07/2014 13:15,2,5.141,ACTIVE,219.16,420.20,60.022,1410110104,"274151322000094","019011112586793",38.74,46.80,0,384.43,458.37,201.6,192.7,0.778,189215.7,189215.7,23971,0,0,0,L,1151911521,1,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110121,141911.00
09/07/2014 13:15,2,7.791,ACTIVE,218.93,357.68,60.022,1410110104,"274151322000052","019011112586793",27.21,54.50,0,335.74,400.36,214.7,205.3,0.826,253975.6,253975.6,23468,0,0,0,L,1151911521,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110122,141912.00
09/07/2014 13:15,2,7.854,ACTIVE,219.16,380.52,60.028,1410110104,"274151322000085","019011112586793",27.61,49.30,0,336.34,402.46,219.5,210.0,0.831,253082.7,253082.7,23430,0,0,0,L,1151911521,1,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110123,141913.00
09/07/2014 13:15,2,7.785,ACTIVE,218.93,360.08,60.022,1410110104,"274151322000087","019011112586793",25.25,77.00,0,337.54,396.75,198.6,189.8,0.747,240646.9,240646.9,23456,0,0,0,L,1151911521,1,124.72,125.40,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110124,141914.00
09/07/2014 13:15,2,7.707,ACTIVE,218.93,356.18,60.028,1410110104,"274151322000088","019011112586793",27.35,49.00,0,336.64,399.76,213.3,203.9,0.800,245834.0,245834.0,23441,0,0,0,L,1151911521,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110125,141915.00
09/07/2014 13:15,2,8.199,ACTIVE,219.16,364.59,60.028,1410110104,"274151322000095","019011112586793",27.83,52.80,0,336.64,403.97,231.0,221.1,0.853,261901.8,261901.8,23510,0,0,0,L,1151911521,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110126,141916.00
09/07/2014 13:15,2,5.270,ACTIVE,220.06,434.93,60.028,1410110104,"274151322000068","019011112586793",37.65,49.80,0,386.23,461.08,200.9,192.0,0.760,187521.6,187521.6,24025,0,0,0,L,1151911521,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110127,141917.00
09/07/2014 13:15,2,7.816,ACTIVE,219.16,356.78,60.028,1410110104,"274151322000054","019011112586793",27.33,50.80,0,334.84,401.26,216.2,206.8,0.813,250674.3,250674.3,23579,0,0,0,L,1151911521,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410110128,141918.00
09/07/2014 13:30,1,7.531,ACTIVE,218.9,364.86,60.03,1410111004,"040051121000097","019011112586793",24.65,37,0.815,316.69,389.10,184.7,177.5,0.803,73371,73415.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111006,141919.00
09/07/2014 13:30,1,7.532,ACTIVE,219.1,364.65,60.03,1410111004,"040051121000095","019011112586793",22.14,34,0.736,318.04,383.35,165.9,160.4,0.727,65499.8,65539.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111008,141920.00
09/07/2014 13:30,1,4.873,ACTIVE,218.8,329.09,60.03,1410111004,"033051125000132","019011112586793",32.90,37,0.699,318.79,380.94,159.5,152.1,0.698,64287.8,64325.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111009,141921.00
09/07/2014 13:30,1,4.806,ACTIVE,218.6,367.90,60.00,1410111004,"033051125000135","019011112586793",32.69,35,0.694,319.52,380.49,156.3,151.0,0.690,61833.099999964,61870.799999952,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111010,141922.00
09/07/2014 13:30,1,7.528,ACTIVE,217.6,371.04,60.00,1410111004,"040051121000116","019011112586793",24.49,34,0.812,315.22,387.77,183.4,175.3,0.804,72237.800000011,72281.700000047,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111011,141923.00
09/07/2014 13:30,1,7.660,ACTIVE,219.0,342.65,60.00,1410111004,"040051121000068","019011112586793",22.20,35,0.748,316.84,383.21,169.2,162.8,0.743,66438.3,66479.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111013,141924.00
09/07/2014 13:30,1,5.024,ACTIVE,218.6,367.44,60.00,1410111004,"033051125000118","019011112586793",40.65,36,0.899,312.07,395.41,203.2,195.6,0.880,82606.400000036,82655.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111014,141925.00
09/07/2014 13:30,1,5.047,ACTIVE,218.6,331.07,60.00,1410111004,"033051125000150","019011112586793",40.43,36,0.904,313.76,395.64,203.0,195.8,0.885,81658.9,81707.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111015,141926.00
09/07/2014 13:30,1,7.581,ALERT,219.2,328.60,60.00,1410111004,"040051121000185","019011112586793",24.47,38,0.817,317.92,388.89,184.6,178.1,0.803,74531.000000012,74575.300000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1410111017,141927.00
09/07/2014 13:30,1,7.736,ACTIVE,218.0,335.97,60.00,1410111004,"040051121000195","019011112586793",24.40,38,0.829,317.64,387.85,187.8,179.4,0.816,72491.200000001,72536.000000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111018,141928.00
09/07/2014 13:30,2,7.873,ACTIVE,219.16,360.99,60.028,1410111004,"274151322000083","019011112586793",26.76,54.50,0,336.64,400.36,213.3,204.0,0.849,252858.2,252858.2,23529,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111019,141929.00
09/07/2014 13:30,2,8.215,ACTIVE,220.52,373.61,60.012,1410111004,"274151322000076","019011112586793",27.65,55.30,0,335.44,404.27,230.0,220.0,0.879,264300.8,264300.8,23519,0,0,0,L,1151911521,1,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111020,141930.00
09/07/2014 13:30,2,5.229,ACTIVE,219.61,429.52,60.012,1410111004,"274151322000094","019011112586793",38.33,48.30,0,389.84,459.27,200.9,192.0,0.765,189264.0,189264.0,23972,0,0,0,L,1151911521,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111021,141931.00
09/07/2014 13:30,2,7.811,ACTIVE,219.84,361.59,60.033,1410111004,"274151322000052","019011112586793",27.06,55.30,0,335.74,400.66,213.8,204.4,0.804,254026.9,254026.9,23469,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111022,141932.00
09/07/2014 13:30,2,7.883,ACTIVE,220.06,360.08,60.012,1410111004,"274151322000085","019011112586793",27.43,49.80,0,336.64,402.16,218.9,209.3,0.831,253135.1,253135.1,23431,0,0,0,L,1151911521,1,126.07,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111023,141933.00
09/07/2014 13:30,2,7.766,ACTIVE,219.61,352.87,60.006,1410111004,"274151322000087","019011112586793",25.25,80.50,0,337.54,396.75,198.7,189.9,0.747,240694.4,240694.4,23457,0,0,0,L,1151911521,1,125.40,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111024,141934.00
09/07/2014 13:30,2,7.811,ACTIVE,219.39,381.42,60.022,1410111004,"274151322000088","019011112586793",26.86,50.40,0,337.24,400.36,212.5,203.2,0.782,245884.9,245884.9,23442,0,0,0,L,1151911521,1,126.07,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111025,141935.00
09/07/2014 13:30,2,8.219,ACTIVE,219.39,382.33,60.012,1410111004,"274151322000095","019011112586793",27.65,53.30,0,336.94,404.57,230.1,220.1,0.840,261956.9,261956.9,23511,0,0,0,L,1151911521,1,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111026,141936.00
09/07/2014 13:30,2,5.287,ACTIVE,220.74,415.39,60.017,1410111004,"274151322000068","019011112586793",37.71,49.80,0,386.83,461.98,201.2,192.3,0.756,187569.8,187569.8,24026,0,0,0,L,1151911521,1,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111027,141937.00
09/07/2014 13:30,2,7.893,ALERT,219.61,363.09,60.012,1410111004,"274151322000054","019011112586793",26.94,51.30,0,296.66,401.56,215.1,205.7,0.804,250725.6,250725.6,23580,0,0,0,L,1151911521,1,125.40,125.40,0002,42,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111029,141938.00
09/07/2014 13:45,1,7.496,ACTIVE,218.1,329.12,60.00,1410111904,"040051121000097","019011112586793",25.00,37,0.828,314.59,389.19,186.5,179.6,0.809,73415.4,73460,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111907,141939.00
09/07/2014 13:45,1,7.504,ACTIVE,217.8,339.02,60.00,1410111904,"040051121000095","019011112586793",22.43,33,0.747,316.79,382.58,167.5,162.0,0.734,65539.8,65580,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111909,141940.00
09/07/2014 13:45,1,4.843,ACTIVE,217.2,353.47,60.00,1410111904,"033051125000132","019011112586793",33.27,37,0.706,316.15,380.95,160.3,152.6,0.705,64325.9,64364,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111911,141941.00
09/07/2014 13:45,1,4.745,ACTIVE,218.1,370.37,60.03,1410111904,"033051125000135","019011112586793",33.35,35,0.703,317.71,382.33,157.4,152.5,0.696,61870.799999952,61908.799999952,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111913,141942.00
09/07/2014 13:45,1,7.477,ACTIVE,216.7,327.48,60.00,1410111904,"040051121000116","019011112586793",24.86,34,0.825,313.93,386.46,185.0,177.7,0.816,72281.700000047,72325.900000035,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111915,141943.00
09/07/2014 13:45,1,7.631,ACTIVE,217.8,336.09,60.03,1410111904,"040051121000068","019011112586793",22.48,35,0.760,316.98,383.47,170.7,164.3,0.751,66479.1,66520.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111917,141944.00
09/07/2014 13:45,1,4.983,ACTIVE,216.8,387.92,60.00,1410111904,"033051125000118","019011112586793",41.00,36,0.906,311.06,395.48,203.3,195.2,0.881,82655.199999988,82704,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111919,141945.00
09/07/2014 13:45,1,4.978,ACTIVE,218.1,334.38,60.00,1410111904,"033051125000150","019011112586793",40.91,35,0.907,313.09,396.47,202.6,197.6,0.872,81707.7,81757,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111921,141946.00
09/07/2014 13:45,1,7.608,ACTIVE,217.8,383.07,60.03,1410111904,"040051121000185","019011112586793",24.57,38,0.828,316.69,388.65,186.0,179.1,0.813,74575.300000024,74620.100000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111923,141947.00
09/07/2014 13:45,1,7.709,ACTIVE,216.7,330.94,60.00,1410111904,"040051121000195","019011112586793",24.60,38,0.837,316.04,388.32,188.7,180.2,0.822,72536.000000001,72581.100000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111925,141948.00
09/07/2014 13:45,2,7.826,ACTIVE,219.16,376.92,59.990,1410111904,"274151322000083","019011112586793",27.14,55.00,0,334.54,400.36,215.0,205.6,0.857,252909.3,252909.3,23530,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111926,141949.00
09/07/2014 13:45,2,8.150,ACTIVE,220.06,387.74,60.001,1410111904,"274151322000076","019011112586793",28.11,55.00,0,335.44,403.97,231.5,221.5,0.884,264356.0,264356.0,23520,0,0,0,L,1151911521,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111927,141950.00
09/07/2014 13:45,2,5.271,ACTIVE,219.16,424.71,59.996,1410111904,"274151322000094","019011112586793",38.27,47.80,0,388.34,460.47,203.8,194.7,0.773,189312.3,189312.3,23973,0,0,0,L,1151911521,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111927,141951.00
09/07/2014 13:45,2,7.797,ACTIVE,219.39,381.42,60.001,1410111904,"274151322000052","019011112586793",27.33,56.50,0,335.14,400.06,215.7,206.3,0.822,254078.2,254078.2,23470,0,0,0,L,1151911521,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111928,141952.00
09/07/2014 13:45,2,7.881,ACTIVE,219.39,378.12,60.001,1410111904,"274151322000085","019011112586793",27.61,50.00,0,336.94,402.16,220.2,210.6,0.826,253187.6,253187.6,23432,0,0,0,L,1151911521,1,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111929,141953.00
09/07/2014 13:45,2,7.779,ACTIVE,218.93,373.61,60.001,1410111904,"274151322000087","019011112586793",25.35,82.00,0,336.94,397.35,199.7,190.8,0.756,240741.9,240741.9,23458,0,0,0,L,1151911521,1,124.94,124.94,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111930,141954.00
09/07/2014 13:45,2,7.775,ACTIVE,219.16,381.42,59.996,1410111904,"274151322000088","019011112586793",27.21,50.00,0,336.34,400.36,214.1,204.7,0.791,245935.9,245935.9,23443,0,0,0,L,1151911521,1,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111931,141955.00
09/07/2014 13:45,2,8.168,ACTIVE,218.26,372.71,59.996,1410111904,"274151322000095","019011112586793",27.99,53.50,0,335.44,404.57,231.3,221.3,0.857,262012.0,262012.0,23512,0,0,0,L,1151911521,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111932,141956.00
09/07/2014 13:45,2,5.195,ACTIVE,220.06,420.50,59.996,1410111904,"274151322000068","019011112586793",38.51,49.80,0,388.34,458.97,202.1,193.2,0.765,187618.1,187618.1,24027,0,0,0,L,1151911521,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111933,141957.00
09/07/2014 13:45,2,7.859,ACTIVE,219.39,380.22,60.001,1410111904,"274151322000054","019011112586793",27.23,51.30,0,336.94,401.26,216.7,207.2,0.804,250777.3,250777.3,23582,0,0,0,L,1151911521,1,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410111934,141958.00
09/07/2014 14:00,1,7.499,ACTIVE,218.3,354.70,60.03,1410112804,"040051121000097","019011112586793",24.84,37,0.821,315.23,388.24,185.3,178.4,0.806,73460,73504.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112806,141959.00
09/07/2014 14:00,1,7.410,ACTIVE,218.0,357.59,60.03,1410112804,"040051121000095","019011112586793",22.55,33,0.740,315.91,382.17,166.3,160.4,0.729,65580,65620,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112808,141960.00
09/07/2014 14:00,1,4.812,ACTIVE,218.3,353.36,60.03,1410112804,"033051125000132","019011112586793",33.34,37,0.701,317.93,380.62,159.6,152.3,0.700,64364,64401.9,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112809,141961.00
09/07/2014 14:00,1,4.739,ACTIVE,218.6,326.71,60.00,1410112804,"033051125000135","019011112586793",33.21,35,0.697,317.15,380.55,156.6,151.7,0.693,61908.799999952,61946.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112810,141962.00
09/07/2014 14:00,1,7.452,ACTIVE,217.1,322.44,60.03,1410112804,"040051121000116","019011112586793",24.81,34,0.820,314.91,386.37,183.9,176.6,0.802,72325.900000035,72369.700000047,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112812,141963.00
09/07/2014 14:00,1,7.540,ACTIVE,218.1,356.58,60.00,1410112804,"040051121000068","019011112586793",22.57,35,0.751,317.13,382.77,169.4,162.6,0.743,66520.1,66560.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112813,141964.00
09/07/2014 14:00,1,4.997,ACTIVE,218.0,338.33,60.03,1410112804,"033051125000118","019011112586793",40.81,36,0.905,311.95,394.83,202.9,195.6,0.880,82704,82752.400000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112814,141965.00
09/07/2014 14:00,1,5.024,ACTIVE,217.7,354.22,60.03,1410112804,"033051125000150","019011112586793",40.61,35,0.906,313.11,394.57,203.0,195.9,0.887,81757,81805.6,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112815,141966.00
09/07/2014 14:00,1,7.564,ACTIVE,218.3,381.67,60.00,1410112804,"040051121000185","019011112586793",24.56,38,0.821,316.83,387.00,184.8,178.1,0.806,74620.100000036,74664.399999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112817,141967.00
09/07/2014 14:00,1,7.650,ACTIVE,217.5,328.95,60.03,1410112804,"040051121000195","019011112586793",24.68,38,0.829,316.48,387.27,187.9,179.0,0.818,72581.100000001,72625.600000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112818,141968.00
09/07/2014 14:00,2,7.793,ACTIVE,219.61,364.59,60.012,1410112804,"274151322000083","019011112586793",27.15,55.80,0,335.44,400.06,214.3,204.9,0.857,252960.5,252960.5,23531,0,0,0,L,1151911521,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112819,141969.00
09/07/2014 14:00,2,8.156,ACTIVE,220.97,360.38,60.001,1410112804,"274151322000076","019011112586793",27.95,54.50,0,335.14,403.67,230.8,220.8,0.884,264411.2,264411.2,23521,0,0,0,L,1151911521,1,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112820,141970.00
09/07/2014 14:00,2,5.215,ACTIVE,220.29,414.19,59.996,1410112804,"274151322000094","019011112586793",38.35,48.30,0,388.64,460.47,202.4,193.4,0.769,189360.7,189360.7,23974,0,0,0,L,1151911521,1,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112821,141971.00
09/07/2014 14:00,2,7.795,ACTIVE,220.29,357.38,60.001,1410112804,"274151322000052","019011112586793",27.19,55.80,0,334.24,400.36,214.6,205.2,0.813,254129.5,254129.5,23471,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112822,141972.00
09/07/2014 14:00,2,7.783,ACTIVE,220.29,360.99,60.001,1410112804,"274151322000085","019011112586793",27.83,50.40,0,335.14,402.16,219.0,209.5,0.818,253240.0,253240.0,23433,0,0,0,L,1151911521,1,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112823,141973.00
09/07/2014 14:00,2,7.766,ACTIVE,220.06,354.37,59.996,1410112804,"274151322000087","019011112586793",25.35,82.30,0,336.04,396.45,199.3,190.5,0.751,240789.5,240789.5,23459,0,0,0,L,1151911521,1,125.40,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112824,141974.00
09/07/2014 14:00,2,7.785,ACTIVE,220.06,357.08,59.996,1410112804,"274151322000088","019011112586793",27.00,50.20,0,335.44,399.76,212.8,203.4,0.800,245986.8,245986.8,23444,0,0,0,L,1151911521,1,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112824,141975.00
09/07/2014 14:00,2,8.209,ACTIVE,220.06,357.98,60.006,1410112804,"274151322000095","019011112586793",27.79,54.00,0,335.14,404.27,231.0,221.1,0.866,262067.3,262067.3,23513,0,0,0,L,1151911521,1,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112825,141976.00
09/07/2014 14:00,2,5.281,ACTIVE,221.19,409.68,60.001,1410112804,"274151322000068","019011112586793",37.83,50.60,0,385.93,457.47,202.5,193.5,0.760,187666.3,187666.3,24028,0,0,0,L,1151911521,1,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112826,141977.00
09/07/2014 14:00,2,7.801,ACTIVE,220.29,373.01,60.001,1410112804,"274151322000054","019011112586793",27.27,51.00,0,335.14,400.96,215.4,206.0,0.818,250828.9,250828.9,23583,0,0,0,L,1151911521,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410112827,141978.00
09/07/2014 14:15,1,7.361,ACTIVE,218.2,366.20,60.03,1410113705,"040051121000097","019011112586793",24.93,37,0.809,316.28,387.60,182.6,175.1,0.795,73504.5,73548.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113708,141979.00
09/07/2014 14:15,1,7.358,ACTIVE,218.2,337.01,60.03,1410113705,"040051121000095","019011112586793",22.33,34,0.727,317.08,381.32,163.5,157.8,0.716,65620,65659.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113709,141980.00
09/07/2014 14:15,1,4.757,ACTIVE,218.5,374.76,60.03,1410113705,"033051125000132","019011112586793",33.14,37,0.689,317.94,380.30,156.9,149.7,0.684,64401.9,64439.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113710,141981.00
09/07/2014 14:15,1,4.694,ACTIVE,218.7,333.16,60.00,1410113705,"033051125000135","019011112586793",33.01,35,0.684,318.73,380.42,154.2,148.8,0.681,61946.5,61983.899999976,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113711,141982.00
09/07/2014 14:15,1,7.328,ACTIVE,217.3,329.87,60.03,1410113705,"040051121000116","019011112586793",24.88,34,0.805,315.12,385.33,181.4,173.9,0.792,72369.700000047,72413.200000047,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113713,141983.00
09/07/2014 14:15,1,7.448,ACTIVE,217.5,367.13,60.03,1410113705,"040051121000068","019011112586793",22.48,36,0.738,317.52,383.36,166.6,159.8,0.732,66560.5,66600.7,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113714,141984.00
09/07/2014 14:15,1,5.081,ACTIVE,217.6,327.86,60.03,1410113705,"033051125000118","019011112586793",40.17,36,0.903,311.95,394.35,203.1,195.4,0.883,82752.400000036,82801.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113715,141985.00
09/07/2014 14:15,1,5.106,ALERT,218.5,377.27,60.03,1410113705,"033051125000150","019011112586793",40.01,36,0.905,313.82,394.08,203.3,196.0,0.885,81805.6,81854.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410113717,141986.00
09/07/2014 14:15,1,7.488,ACTIVE,218.4,339.81,60.03,1410113705,"040051121000185","019011112586793",24.46,38,0.810,316.60,387.40,182.2,175.9,0.798,74664.399999988,74708.500000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113718,141987.00
09/07/2014 14:15,1,7.588,ACTIVE,217.5,381.59,60.00,1410113705,"040051121000195","019011112586793",24.50,38,0.816,316.95,387.67,185.0,176.1,0.803,72625.600000001,72669.900000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113719,141988.00
09/07/2014 14:15,2,7.691,ACTIVE,219.61,353.77,59.996,1410113705,"274151322000083","019011112586793",27.10,55.50,0,335.74,399.76,210.8,201.5,0.831,253011.3,253011.3,23532,0,0,0,L,1151911521,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113720,141989.00
09/07/2014 14:15,2,8.053,ACTIVE,220.52,382.33,60.012,1410113705,"274151322000076","019011112586793",27.81,55.00,0,336.04,402.16,226.7,216.9,0.875,264465.9,264465.9,23522,0,0,0,L,1151911521,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113721,141990.00
09/07/2014 14:15,2,5.098,ACTIVE,219.84,434.63,60.001,1410113705,"274151322000094","019011112586793",38.51,47.80,0,388.94,458.67,197.7,188.9,0.765,189408.6,189408.6,23975,0,0,0,L,1151911521,1,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113722,141991.00
09/07/2014 14:15,2,7.650,ACTIVE,220.06,359.48,59.996,1410113705,"274151322000052","019011112586793",27.27,56.00,0,335.44,399.16,211.1,201.9,0.791,254180.3,254180.3,23472,0,0,0,L,1151911521,1,124.94,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113723,141992.00
09/07/2014 14:15,2,7.707,ACTIVE,220.29,360.69,60.001,1410113705,"274151322000085","019011112586793",27.57,50.00,0,335.44,401.26,215.3,205.9,0.813,253291.9,253291.9,23434,0,0,0,L,1151911521,1,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113724,141993.00
09/07/2014 14:15,2,7.586,ACTIVE,219.84,379.62,59.996,1410113705,"274151322000087","019011112586793",25.49,82.70,0,336.64,396.45,195.7,187.0,0.734,240836.6,240836.6,23460,0,0,0,L,1151911521,1,125.17,125.85,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113725,141994.00
09/07/2014 14:15,2,7.662,ACTIVE,219.61,373.31,59.980,1410113705,"274151322000088","019011112586793",27.00,50.60,0,335.14,399.46,209.2,200.0,0.782,246037.2,246037.2,23445,0,0,0,L,1151911521,1,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113726,141995.00
09/07/2014 14:15,2,8.078,ACTIVE,219.61,376.31,59.996,1410113705,"274151322000095","019011112586793",27.75,53.00,0,334.54,406.67,226.9,217.0,0.840,262122.0,262122.0,23514,0,0,0,L,1151911521,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113727,141996.00
09/07/2014 14:15,2,5.158,ACTIVE,221.19,424.71,59.996,1410113705,"274151322000068","019011112586793",37.99,50.20,0,382.33,455.06,198.3,189.5,0.751,187714.0,187714.0,24029,0,0,0,L,1151911521,1,125.62,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113728,141997.00
09/07/2014 14:15,2,7.723,ACTIVE,219.84,382.93,60.001,1410113705,"274151322000054","019011112586793",27.12,51.50,0,335.14,400.66,211.8,202.5,0.800,250880.0,250880.0,23584,0,0,0,L,1151911521,1,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410113729,141998.00
09/07/2014 14:30,1,7.256,ACTIVE,218.4,380.88,60.03,1410114604,"040051121000097","019011112586793",24.92,38,0.797,316.96,387.02,179.9,172.7,0.785,73548.5,73591.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114606,141999.00
09/07/2014 14:30,1,7.241,ACTIVE,218.0,358.77,60.03,1410114604,"040051121000095","019011112586793",22.35,34,0.717,317.70,381.38,161.0,155.1,0.710,65659.5,65698.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114607,142000.00
09/07/2014 14:30,1,4.693,ACTIVE,218.4,331.29,60.03,1410114604,"033051125000132","019011112586793",33.06,37,0.677,318.53,378.68,154.4,147.0,0.674,64439.5,64476.4,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114609,142001.00
09/07/2014 14:30,1,4.622,ACTIVE,218.4,372.35,60.03,1410114604,"033051125000135","019011112586793",32.98,35,0.674,319.16,379.48,151.7,146.1,0.672,61983.899999976,62020.599999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114610,142002.00
09/07/2014 14:30,1,7.287,ACTIVE,217.4,322.81,60.03,1410114604,"040051121000116","019011112586793",24.60,35,0.793,316.13,387.39,178.4,171.0,0.780,72413.200000047,72456.100000023,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114611,142003.00
09/07/2014 14:30,1,7.372,ACTIVE,218.3,368.00,60.00,1410114604,"040051121000068","019011112586793",22.36,36,0.727,317.62,382.85,164.0,157.5,0.722,66600.7,66640,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114613,142004.00
09/07/2014 14:30,1,5.189,ACTIVE,218.0,334.79,60.03,1410114604,"033051125000118","019011112586793",39.30,37,0.900,313.46,393.99,202.9,194.5,0.882,82801.100000024,82849.600000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114614,142005.00
09/07/2014 14:30,1,5.314,ACTIVE,218.7,365.19,60.03,1410114604,"033051125000150","019011112586793",38.31,37,0.902,314.65,394.79,202.6,195.4,0.883,81854.6,81903.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114615,142006.00
09/07/2014 14:30,1,7.362,ACTIVE,218.6,380.62,60.03,1410114604,"040051121000185","019011112586793",24.46,38,0.795,318.02,386.95,179.2,172.4,0.785,74708.500000012,74751.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114616,142007.00
09/07/2014 14:30,1,7.447,ACTIVE,217.4,327.19,60.03,1410114604,"040051121000195","019011112586793",24.53,39,0.801,315.98,386.18,181.8,173.0,0.792,72669.900000001,72713.400000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114618,142008.00
09/07/2014 14:30,2,7.545,ACTIVE,219.39,365.49,60.006,1410114604,"274151322000083","019011112586793",27.17,55.80,0,336.94,398.56,207.3,198.2,0.826,253061.1,253061.1,23533,0,0,0,L,1151911521,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114619,142009.00
09/07/2014 14:30,2,7.982,ACTIVE,220.29,357.68,60.017,1410114604,"274151322000076","019011112586793",27.63,55.80,0,336.04,401.56,223.3,213.6,0.849,264519.4,264519.4,23523,0,0,0,L,1151911521,1,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114620,142010.00
09/07/2014 14:30,2,5.141,ACTIVE,219.84,414.79,60.017,1410114604,"274151322000094","019011112586793",37.77,48.30,0,383.53,458.97,197.0,188.3,0.756,189455.5,189455.5,23976,0,0,0,L,1151911521,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114620,142011.00
09/07/2014 14:30,2,7.535,ACTIVE,219.39,377.52,60.038,1410114604,"274151322000052","019011112586793",27.21,56.30,0,334.84,397.96,207.7,198.6,0.787,254230.1,254230.1,23473,0,0,0,L,1151911521,1,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114621,142012.00
09/07/2014 14:30,2,7.582,ACTIVE,219.84,357.98,60.022,1410114604,"274151322000085","019011112586793",27.65,50.60,0,336.04,399.76,212.4,203.1,0.791,253342.8,253342.8,23435,0,0,0,L,1151911521,1,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114622,142013.00
09/07/2014 14:30,2,7.516,ACTIVE,219.39,355.88,60.012,1410114604,"274151322000087","019011112586793",25.27,82.30,0,336.04,395.55,192.4,183.8,0.729,240882.8,240882.8,23461,0,0,0,L,1151911521,1,125.17,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114623,142014.00
09/07/2014 14:30,2,7.520,ACTIVE,219.61,364.29,60.017,1410114604,"274151322000088","019011112586793",27.08,50.40,0,336.34,397.96,206.0,196.9,0.756,246086.6,246086.6,23446,0,0,0,L,1151911521,1,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114624,142015.00
09/07/2014 14:30,2,8.002,ACTIVE,219.39,354.07,60.017,1410114604,"274151322000095","019011112586793",27.57,53.50,0,336.04,402.46,223.2,213.5,0.822,262175.5,262175.5,23515,0,0,0,L,1151911521,1,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114625,142016.00
09/07/2014 14:30,2,4.982,ACTIVE,220.52,418.09,60.022,1410114604,"274151322000068","019011112586793",38.59,50.60,0,382.03,455.06,196.4,187.7,0.738,187760.8,187760.8,24030,0,0,0,L,1151911521,1,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114626,142017.00
09/07/2014 14:30,2,7.590,ACTIVE,219.84,362.49,60.017,1410114604,"274151322000054","019011112586793",27.12,53.30,0,336.04,400.36,208.2,199.0,0.782,250930.0,250930.0,23585,0,0,0,L,1151911521,1,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410114627,142018.00
09/07/2014 14:45,1,7.104,ACTIVE,219.0,357.90,60.03,1410115504,"040051121000097","019011112586793",25.01,37,0.781,317.47,387.69,176.8,170.0,0.770,73591.7,73634.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115507,142019.00
09/07/2014 14:45,1,7.129,ACTIVE,219.2,342.80,60.03,1410115504,"040051121000095","019011112586793",22.31,34,0.701,318.53,381.46,158.2,152.9,0.693,65698.4,65736.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115508,142020.00
09/07/2014 14:45,1,4.626,ACTIVE,218.8,359.06,60.00,1410115504,"033051125000132","019011112586793",32.94,37,0.664,318.74,378.57,151.6,144.5,0.660,64476.4,64512.9,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115509,142021.00
09/07/2014 14:45,1,4.555,ACTIVE,219.3,359.14,60.00,1410115504,"033051125000135","019011112586793",32.90,35,0.660,319.73,379.13,149.1,144.2,0.659,62020.599999964,62057,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115510,142022.00
09/07/2014 14:45,1,7.117,ACTIVE,218.1,353.11,60.00,1410115504,"040051121000116","019011112586793",24.82,35,0.778,316.01,384.47,175.7,168.5,0.767,72456.100000023,72498.499999999,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115512,142023.00
09/07/2014 14:45,1,7.163,ACTIVE,218.9,339.56,60.03,1410115504,"040051121000068","019011112586793",22.63,36,0.711,318.47,382.10,161.3,154.8,0.706,66640,66679.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115513,142024.00
09/07/2014 14:45,1,5.240,ACTIVE,218.5,386.36,60.00,1410115504,"033051125000118","019011112586793",38.46,37,0.889,314.39,393.36,200.5,193.1,0.871,82849.600000024,82898.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115514,142025.00
09/07/2014 14:45,1,5.239,ACTIVE,218.4,358.02,60.00,1410115504,"033051125000150","019011112586793",38.20,36,0.885,314.09,393.14,199.1,191.9,0.863,81903.2,81951.8,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115515,142026.00
09/07/2014 14:45,1,7.255,ACTIVE,219.0,353.60,60.00,1410115504,"040051121000185","019011112586793",24.42,38,0.782,318.07,387.36,176.3,170.2,0.771,74751.7,74794.500000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115517,142027.00
09/07/2014 14:45,1,7.322,ACTIVE,218.7,358.21,60.00,1410115504,"040051121000195","019011112586793",24.56,39,0.788,317.77,386.30,178.9,171.3,0.777,72713.400000001,72756.500000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115518,142028.00
09/07/2014 14:45,2,7.430,ACTIVE,219.84,375.11,59.996,1410115504,"274151322000083","019011112586793",27.21,54.30,0,336.04,405.77,204.6,195.6,0.809,253110.5,253110.5,23534,0,0,0,L,1151911521,1,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115519,142029.00
09/07/2014 14:45,2,7.746,ACTIVE,220.97,383.53,59.990,1410115504,"274151322000076","019011112586793",28.01,55.00,0,335.74,411.78,219.7,210.1,0.840,264572.5,264572.5,23524,0,0,0,L,1151911521,1,125.62,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115520,142030.00
09/07/2014 14:45,2,4.889,ACTIVE,220.06,435.53,59.996,1410115504,"274151322000094","019011112586793",38.74,48.80,0,387.44,459.87,191.2,182.7,0.712,189501.9,189501.9,23977,0,0,0,L,1151911521,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115521,142031.00
09/07/2014 14:45,2,7.410,ACTIVE,220.06,381.73,59.996,1410115504,"274151322000052","019011112586793",27.23,56.00,0,335.44,402.16,204.5,195.5,0.791,254279.5,254279.5,23474,0,0,0,L,1151911521,1,125.17,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115522,142032.00
09/07/2014 14:45,2,7.455,ACTIVE,220.52,381.12,60.001,1410115504,"274151322000085","019011112586793",27.63,50.00,0,336.34,406.67,208.5,199.3,0.782,253393.3,253393.3,23436,0,0,0,L,1151911521,1,125.85,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115523,142033.00
09/07/2014 14:45,2,7.436,ACTIVE,219.84,374.21,60.001,1410115504,"274151322000087","019011112586793",25.25,83.50,0,336.04,402.77,190.1,181.6,0.689,240928.6,240928.6,23462,0,0,0,L,1151911521,1,125.17,126.07,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115524,142034.00
09/07/2014 14:45,2,7.428,ACTIVE,220.06,371.81,60.001,1410115504,"274151322000088","019011112586793",26.92,50.40,0,336.04,405.47,202.2,193.3,0.751,246135.6,246135.6,23447,0,0,0,L,1151911521,1,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115525,142035.00
09/07/2014 14:45,2,7.787,ACTIVE,219.84,383.23,59.964,1410115504,"274151322000095","019011112586793",27.91,53.80,0,335.44,410.58,220.1,210.5,0.813,262228.7,262228.7,23516,0,0,0,L,1151911521,1,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115526,142036.00
09/07/2014 14:45,2,5.023,ACTIVE,221.19,429.52,60.001,1410115504,"274151322000068","019011112586793",37.89,50.00,0,388.34,457.47,191.6,183.0,0.716,187807.2,187807.2,24031,0,0,0,L,1151911521,1,125.85,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115527,142037.00
09/07/2014 14:45,2,7.475,ACTIVE,220.06,379.62,59.990,1410115504,"274151322000054","019011112586793",27.08,52.00,0,335.44,407.27,204.8,195.7,0.760,250979.6,250979.6,23586,0,0,0,L,1151911521,1,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410115528,142038.00
09/07/2014 15:00,1,7.005,ACTIVE,219.2,351.44,60.03,1410116404,"040051121000097","019011112586793",24.77,38,0.764,317.69,386.69,172.6,166.3,0.755,73634.7,73676.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116406,142039.00
09/07/2014 15:00,1,6.976,ACTIVE,218.8,368.56,60.03,1410116404,"040051121000095","019011112586793",22.30,34,0.686,318.58,379.71,154.8,149.2,0.680,65736.9,65774.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116407,142040.00
09/07/2014 15:00,1,4.474,ACTIVE,218.5,358.94,60.07,1410116404,"033051125000132","019011112586793",33.21,37,0.647,319.06,377.93,147.9,140.8,0.651,64512.9,64548.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116409,142041.00
09/07/2014 15:00,1,4.453,ACTIVE,218.9,330.41,60.03,1410116404,"033051125000135","019011112586793",32.84,35,0.645,320.38,378.62,145.5,140.5,0.642,62057,62092.399999976,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116410,142042.00
09/07/2014 15:00,1,6.940,ACTIVE,217.8,345.17,60.03,1410116404,"040051121000116","019011112586793",24.84,35,0.760,317.06,385.12,171.5,164.2,0.753,72498.499999999,72539.900000035,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116411,142043.00
09/07/2014 15:00,1,6.987,ACTIVE,218.3,362.53,60.07,1410116404,"040051121000068","019011112586793",22.64,36,0.695,318.60,381.66,157.4,150.9,0.694,66679.2,66717.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116413,142044.00
09/07/2014 15:00,1,5.121,ACTIVE,218.8,325.63,60.03,1410116404,"033051125000118","019011112586793",38.44,37,0.869,314.74,393.03,195.9,188.2,0.849,82898.100000024,82945.600000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116414,142045.00
09/07/2014 15:00,1,5.086,ACTIVE,219.1,377.65,60.03,1410116404,"033051125000150","019011112586793",38.39,37,0.864,316.05,392.39,194.3,187.9,0.852,81951.8,81999,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116415,142046.00
09/07/2014 15:00,1,7.066,ALERT,219.0,379.39,60.03,1410116404,"040051121000185","019011112586793",24.48,38,0.761,318.63,385.81,172.1,165.9,0.750,74794.500000012,74836.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410116417,142047.00
09/07/2014 15:00,1,7.081,ACTIVE,217.9,330.40,60.03,1410116404,"040051121000195","019011112586793",24.76,39,0.770,318.12,386.30,174.5,166.6,0.763,72756.500000001,72798.300000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116418,142048.00
09/07/2014 15:00,2,7.285,ACTIVE,219.39,353.77,60.001,1410116404,"274151322000083","019011112586793",27.12,55.00,0,337.54,397.05,200.1,191.2,0.773,253158.7,253158.7,23535,0,0,0,L,1151911521,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116419,142049.00
09/07/2014 15:00,2,7.562,ACTIVE,220.52,352.87,60.028,1410116404,"274151322000076","019011112586793",28.03,55.30,0,335.74,398.86,214.2,204.9,0.800,264624.3,264624.3,23525,0,0,0,L,1151911521,1,125.40,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116420,142050.00
09/07/2014 15:00,2,4.898,ACTIVE,219.61,413.29,60.043,1410116404,"274151322000094","019011112586793",38.03,48.50,0,385.33,457.17,188.5,180.0,0.703,189547.1,189547.1,23978,0,0,0,L,1151911521,1,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116421,142051.00
09/07/2014 15:00,2,7.287,ACTIVE,219.84,374.21,60.028,1410116404,"274151322000052","019011112586793",27.02,56.30,0,336.04,396.45,199.4,190.5,0.756,254327.6,254327.6,23475,0,0,0,L,1151911521,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116422,142052.00
09/07/2014 15:00,2,7.312,ACTIVE,219.84,367.00,60.017,1410116404,"274151322000085","019011112586793",27.51,50.60,0,336.04,397.66,203.5,194.5,0.742,253442.3,253442.3,23437,0,0,0,L,1151911521,1,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116423,142053.00
