ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 15:00,2,7.209,ACTIVE,219.39,352.57,60.028,1410116404,"274151322000087","019011112586793",25.50,83.00,0,336.94,393.75,186.0,177.6,0.694,240973.4,240973.4,23463,0,0,0,L,1151911521,1,125.40,125.85,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116424,142054.00
09/07/2014 15:00,2,7.219,ACTIVE,219.84,354.97,60.017,1410116404,"274151322000088","019011112586793",27.06,50.00,0,336.34,396.15,197.7,188.9,0.712,246183.2,246183.2,23448,0,0,0,L,1151911521,1,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116425,142055.00
09/07/2014 15:00,2,7.639,ACTIVE,219.39,382.63,60.028,1410116404,"274151322000095","019011112586793",27.89,53.30,0,336.04,401.26,215.6,206.1,0.795,262280.6,262280.6,23517,0,0,0,L,1151911521,1,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116426,142056.00
09/07/2014 15:00,2,4.820,ACTIVE,220.74,417.49,60.033,1410116404,"274151322000068","019011112586793",38.37,50.20,0,387.44,456.27,187.3,178.8,0.703,187852.3,187852.3,24032,0,0,0,L,1151911521,1,125.85,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116426,142057.00
09/07/2014 15:00,2,7.322,ACTIVE,219.84,353.47,60.028,1410116404,"274151322000054","019011112586793",26.94,52.30,0,335.14,397.96,199.7,190.8,0.729,251027.8,251027.8,23587,0,0,0,L,1151911521,1,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410116428,142058.00
09/07/2014 15:15,1,6.768,ACTIVE,218.1,377.05,60.00,1410117303,"040051121000097","019011112586793",24.79,38,0.738,317.44,386.83,166.9,160.3,0.732,73676.5,73717.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117306,142059.00
09/07/2014 15:15,1,6.783,ACTIVE,217.9,356.53,60.00,1410117303,"040051121000095","019011112586793",22.17,35,0.664,318.12,379.06,149.6,144.2,0.663,65774.5,65810.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117307,142060.00
09/07/2014 15:15,1,4.331,ACTIVE,218.2,326.94,60.00,1410117303,"033051125000132","019011112586793",33.21,37,0.626,319.54,377.02,143.1,135.9,0.630,64548.4,64582.9,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117308,142061.00
09/07/2014 15:15,1,4.285,ALERT,218.9,369.06,60.03,1410117303,"033051125000135","019011112586793",33.00,36,0.627,320.10,378.36,140.7,136.5,0.622,62092.399999976,62126.899999976,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1410117310,142062.00
09/07/2014 15:15,1,6.809,ACTIVE,217.4,373.74,60.00,1410117303,"040051121000116","019011112586793",24.53,35,0.736,316.48,383.28,166.2,159.0,0.728,72539.900000035,72580.100000023,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117311,142063.00
09/07/2014 15:15,1,6.866,ACTIVE,218.4,367.89,60.00,1410117303,"040051121000068","019011112586793",22.28,37,0.673,317.31,380.64,152.2,146.5,0.675,66717.3,66754.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117313,142064.00
09/07/2014 15:15,1,4.936,ACTIVE,217.9,373.98,60.00,1410117303,"033051125000118","019011112586793",38.54,37,0.840,315.33,391.06,189.3,181.9,0.822,82945.600000024,82991.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117314,142065.00
09/07/2014 15:15,1,4.927,ACTIVE,218.8,353.44,60.03,1410117303,"033051125000150","019011112586793",38.31,37,0.836,315.74,391.58,187.8,181.5,0.818,81999,82044.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117315,142066.00
09/07/2014 15:15,1,6.862,ACTIVE,218.5,376.85,60.03,1410117303,"040051121000185","019011112586793",24.38,38,0.736,317.92,383.95,166.5,160.0,0.730,74836.2,74876.899999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117317,142067.00
09/07/2014 15:15,1,6.938,ACTIVE,217.4,325.41,60.00,1410117303,"040051121000195","019011112586793",24.43,39,0.744,318.09,384.42,168.6,160.7,0.739,72798.300000001,72839.200000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117318,142068.00
09/07/2014 15:15,2,7.072,ACTIVE,219.16,356.18,59.969,1410117303,"274151322000083","019011112586793",27.10,54.50,0,338.14,396.15,193.9,185.3,0.773,253205.6,253205.6,23536,0,0,0,L,1151911521,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117319,142069.00
09/07/2014 15:15,2,7.297,ACTIVE,220.06,357.68,59.990,1410117303,"274151322000076","019011112586793",28.01,55.00,0,336.34,397.96,207.0,197.8,0.800,264674.5,264674.5,23526,0,0,0,L,1151911521,1,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117320,142070.00
09/07/2014 15:15,2,4.676,ACTIVE,219.61,418.09,59.990,1410117303,"274151322000094","019011112586793",38.37,48.30,0,385.33,457.17,181.1,172.9,0.703,189591.0,189591.0,23979,0,0,0,L,1151911521,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117321,142071.00
09/07/2014 15:15,2,6.998,ACTIVE,219.61,363.39,60.006,1410117303,"274151322000052","019011112586793",27.21,56.30,0,336.64,395.55,192.8,184.1,0.712,254374.3,254374.3,23476,0,0,0,L,1151911521,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117322,142072.00
09/07/2014 15:15,2,7.100,ACTIVE,219.39,357.38,59.985,1410117303,"274151322000085","019011112586793",27.41,51.00,0,336.34,397.35,196.9,188.1,0.756,253490.1,253490.1,23438,0,0,0,L,1151911521,1,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117323,142073.00
09/07/2014 15:15,2,6.971,ACTIVE,219.39,351.97,59.996,1410117303,"274151322000087","019011112586793",25.50,84.00,0,336.64,392.85,180.0,171.8,0.658,241017.0,241017.0,23464,0,0,0,L,1151911521,1,125.17,125.62,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117324,142074.00
09/07/2014 15:15,2,7.006,ACTIVE,219.16,352.57,59.990,1410117303,"274151322000088","019011112586793",26.94,50.40,0,335.44,395.55,190.8,182.2,0.698,246229.5,246229.5,23449,0,0,0,L,1151911521,1,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117324,142075.00
09/07/2014 15:15,2,7.412,ACTIVE,219.16,361.89,59.990,1410117303,"274151322000095","019011112586793",27.69,53.50,0,336.94,400.06,207.8,198.6,0.769,262331.1,262331.1,23518,0,0,0,L,1151911521,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117325,142076.00
09/07/2014 15:15,2,4.650,ACTIVE,220.52,416.29,59.990,1410117303,"274151322000068","019011112586793",38.37,50.40,0,385.33,451.16,180.4,172.2,0.676,187896.1,187896.1,24033,0,0,0,L,1151911521,1,125.62,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117326,142077.00
09/07/2014 15:15,2,7.041,ACTIVE,219.39,365.80,59.969,1410117303,"274151322000054","019011112586793",27.12,52.00,0,336.04,397.05,193.2,184.6,0.747,251074.6,251074.6,23588,0,0,0,L,1151911521,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410117327,142078.00
09/07/2014 15:30,1,6.553,ACTIVE,217.2,326.37,60.00,1410118204,"040051121000097","019011112586793",24.96,37,0.721,316.51,382.93,162.8,155.7,0.716,73717.1,73756.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118207,142079.00
09/07/2014 15:30,1,6.484,ACTIVE,217.3,370.45,60.00,1410118204,"040051121000095","019011112586793",22.60,35,0.649,317.87,377.32,145.8,140.0,0.646,65810.8,65846.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118208,142080.00
09/07/2014 15:30,1,4.177,ACTIVE,217.0,323.47,60.00,1410118204,"033051125000132","019011112586793",33.41,37,0.613,318.35,374.99,138.8,132.0,0.619,64582.9,64616.4,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118209,142081.00
09/07/2014 15:30,1,4.123,ACTIVE,217.6,366.58,60.00,1410118204,"033051125000135","019011112586793",33.34,35,0.610,318.48,375.92,136.7,132.2,0.610,62126.899999976,62160.299999952,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118210,142082.00
09/07/2014 15:30,1,6.541,ACTIVE,216.5,344.62,60.00,1410118204,"040051121000116","019011112586793",24.85,35,0.721,316.43,380.88,161.7,155.1,0.713,72580.100000023,72619.400000035,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118212,142083.00
09/07/2014 15:30,1,6.558,ACTIVE,217.4,328.56,60.00,1410118204,"040051121000068","019011112586793",22.73,37,0.658,315.55,378.61,148.3,142.4,0.658,66754.2,66790.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118213,142084.00
09/07/2014 15:30,1,4.769,ACTIVE,216.9,381.72,60.00,1410118204,"033051125000118","019011112586793",38.66,37,0.818,314.16,388.59,183.4,176.5,0.800,82991.600000024,83036.199999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118214,142085.00
09/07/2014 15:30,1,4.752,ACTIVE,217.9,328.00,60.00,1410118204,"033051125000150","019011112586793",38.51,37,0.815,314.88,389.05,182.1,176.4,0.801,82044.8,82089.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118216,142086.00
09/07/2014 15:30,1,6.516,ACTIVE,217.6,321.97,60.03,1410118204,"040051121000185","019011112586793",24.93,38,0.720,316.92,382.07,161.6,155.8,0.714,74876.899999988,74916.2,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118217,142087.00
09/07/2014 15:30,1,6.629,ACTIVE,216.7,365.99,60.03,1410118204,"040051121000195","019011112586793",24.80,38,0.725,316.55,383.95,163.6,156.3,0.720,72839.200000001,72878.800000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118218,142088.00
09/07/2014 15:30,2,6.826,ACTIVE,219.39,361.29,59.990,1410118204,"274151322000083","019011112586793",27.27,54.50,0,337.54,394.35,188.4,180.0,0.756,253251.3,253251.3,23537,0,0,0,L,1151911521,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118219,142089.00
09/07/2014 15:30,2,7.107,ACTIVE,220.52,379.02,60.012,1410118204,"274151322000076","019011112586793",27.99,54.80,0,336.34,397.05,201.3,192.4,0.773,264723.3,264723.3,23527,0,0,0,L,1151911521,1,124.94,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118220,142090.00
09/07/2014 15:30,2,4.457,ACTIVE,219.84,421.70,59.996,1410118204,"274151322000094","019011112586793",38.80,48.00,0,385.33,453.56,176.0,167.9,0.667,189633.6,189633.6,23980,0,0,0,L,1151911521,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118221,142091.00
09/07/2014 15:30,2,6.752,ACTIVE,219.84,361.59,59.990,1410118204,"274151322000052","019011112586793",27.39,56.00,0,336.64,394.65,187.3,178.8,0.720,254419.7,254419.7,23477,0,0,0,L,1151911521,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118222,142092.00
09/07/2014 15:30,2,6.787,ACTIVE,219.84,367.30,60.006,1410118204,"274151322000085","019011112586793",27.81,49.80,0,336.64,396.75,191.2,182.6,0.716,253536.4,253536.4,23439,0,0,0,L,1151911521,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118223,142093.00
09/07/2014 15:30,2,6.738,ACTIVE,219.39,372.41,59.996,1410118204,"274151322000087","019011112586793",25.80,82.30,0,337.54,391.64,175.9,167.9,0.658,241059.3,241059.3,23465,0,0,0,L,1151911521,1,124.94,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118224,142094.00
09/07/2014 15:30,2,6.678,ACTIVE,219.61,361.59,59.996,1410118204,"274151322000088","019011112586793",27.45,50.00,0,336.64,394.95,185.6,177.2,0.689,246274.4,246274.4,23450,0,0,0,L,1151911521,1,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118225,142095.00
09/07/2014 15:30,2,7.131,ACTIVE,219.39,381.12,59.990,1410118204,"274151322000095","019011112586793",28.05,52.80,0,337.24,398.86,202.6,193.6,0.747,262380.1,262380.1,23519,0,0,0,L,1151911521,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118226,142096.00
09/07/2014 15:30,2,4.547,ACTIVE,220.74,426.21,59.990,1410118204,"274151322000068","019011112586793",37.99,50.60,0,384.73,452.96,174.7,166.7,0.663,187938.5,187938.5,24034,0,0,0,L,1151911521,1,125.40,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118227,142097.00
09/07/2014 15:30,2,6.746,ACTIVE,219.84,362.49,59.996,1410118204,"274151322000054","019011112586793",27.57,51.30,0,336.94,395.55,188.3,179.8,0.707,251120.1,251120.1,23589,0,0,0,L,1151911521,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410118228,142098.00
09/07/2014 15:45,1,6.234,ACTIVE,217.6,367.91,60.03,1410119104,"040051121000097","019011112586793",25.24,37,0.695,316.99,380.19,156.6,150.4,0.690,73756.7,73795,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119106,142099.00
09/07/2014 15:45,1,6.227,ACTIVE,217.6,344.58,60.03,1410119104,"040051121000095","019011112586793",22.68,34,0.626,316.68,374.57,140.5,135.3,0.620,65846.2,65880.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119107,142100.00
09/07/2014 15:45,1,3.984,ACTIVE,217.7,355.55,60.03,1410119104,"033051125000132","019011112586793",33.75,36,0.589,318.83,372.91,133.8,127.7,0.594,64616.4,64648.7,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119109,142101.00
09/07/2014 15:45,1,3.975,ACTIVE,218.0,341.37,60.03,1410119104,"033051125000135","019011112586793",33.28,34,0.586,319.20,374.40,131.6,127.1,0.590,62160.299999952,62192.699999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119110,142102.00
09/07/2014 15:45,1,6.213,ACTIVE,216.6,363.70,60.00,1410119104,"040051121000116","019011112586793",25.20,34,0.693,316.08,378.48,155.8,149.1,0.689,72619.400000035,72657.100000023,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119111,142103.00
09/07/2014 15:45,1,6.298,ACTIVE,217.1,342.09,60.03,1410119104,"040051121000068","019011112586793",22.78,36,0.633,318.08,376.72,142.7,136.7,0.636,66790.1,66824.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119113,142104.00
09/07/2014 15:45,1,4.569,ACTIVE,217.1,321.96,60.03,1410119104,"033051125000118","019011112586793",38.74,37,0.786,314.47,385.78,176.1,169.3,0.775,83036.199999988,83079.300000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119114,142105.00
09/07/2014 15:45,1,4.560,ACTIVE,217.6,373.70,60.03,1410119104,"033051125000150","019011112586793",38.55,36,0.781,314.81,386.51,174.9,169.0,0.766,82089.3,82132.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119116,142106.00
09/07/2014 15:45,1,6.296,ACTIVE,217.7,344.97,60.03,1410119104,"040051121000185","019011112586793",24.82,37,0.692,318.09,379.22,155.5,149.5,0.689,74916.2,74954.300000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119117,142107.00
09/07/2014 15:45,1,6.385,ACTIVE,217.0,340.05,60.03,1410119104,"040051121000195","019011112586793",24.77,38,0.695,317.10,379.16,157.4,150.2,0.698,72878.800000001,72917.000000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119118,142108.00
09/07/2014 15:45,2,6.498,ACTIVE,218.93,353.47,59.996,1410119104,"274151322000083","019011112586793",27.63,52.80,0,338.14,393.75,181.6,173.3,0.725,253295.4,253295.4,23538,0,0,0,L,1151911521,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119119,142109.00
09/07/2014 15:45,2,6.766,ACTIVE,220.06,353.47,60.017,1410119104,"274151322000076","019011112586793",28.33,53.00,0,336.34,396.45,194.1,185.4,0.742,264770.4,264770.4,23528,0,0,0,L,1151911521,1,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119120,142110.00
09/07/2014 15:45,2,4.447,ACTIVE,219.16,408.78,60.022,1410119104,"274151322000094","019011112586793",37.31,47.50,0,389.24,454.16,168.6,160.8,0.641,189674.6,189674.6,23981,0,0,0,L,1151911521,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119121,142111.00
09/07/2014 15:45,2,6.457,ACTIVE,219.16,353.17,59.985,1410119104,"274151322000052","019011112586793",27.59,54.30,0,337.24,393.45,180.3,172.1,0.685,254463.5,254463.5,23478,0,0,0,L,1151911521,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119122,142112.00
09/07/2014 15:45,2,6.502,ACTIVE,219.61,353.47,60.054,1410119104,"274151322000085","019011112586793",27.95,49.50,0,337.54,394.65,183.9,175.5,0.694,253581.1,253581.1,23440,0,0,0,L,1151911521,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119123,142113.00
09/07/2014 15:45,2,6.500,ACTIVE,219.16,352.87,60.017,1410119104,"274151322000087","019011112586793",25.88,82.30,0,338.44,390.74,170.4,162.6,0.641,241100.6,241100.6,23466,0,0,0,L,1151911521,1,124.94,125.62,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119124,142114.00
09/07/2014 15:45,2,6.418,ACTIVE,218.93,361.89,60.017,1410119104,"274151322000088","019011112586793",27.45,49.00,0,337.24,392.85,178.4,170.3,0.663,246317.8,246317.8,23451,0,0,0,L,1151911521,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119125,142115.00
09/07/2014 15:45,2,6.877,ACTIVE,218.71,372.41,60.022,1410119104,"274151322000095","019011112586793",28.03,52.00,0,338.14,397.05,195.0,186.3,0.720,262427.6,262427.6,23520,0,0,0,L,1151911521,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119126,142116.00
09/07/2014 15:45,2,4.287,ACTIVE,220.29,424.71,60.017,1410119104,"274151322000068","019011112586793",38.90,50.00,0,386.23,455.06,168.8,161.0,0.628,187979.5,187979.5,24035,0,0,0,L,1151911521,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119127,142117.00
09/07/2014 15:45,2,6.475,ACTIVE,219.16,352.87,60.017,1410119104,"274151322000054","019011112586793",27.63,50.40,0,338.14,394.65,181.2,173.0,0.681,251164.1,251164.1,23590,0,0,0,L,1151911521,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410119127,142118.00
09/07/2014 16:00,1,5.934,ACTIVE,217.5,332.88,60.03,1410120004,"040051121000097","019011112586793",25.27,37,0.664,317.24,378.87,149.2,143.7,0.656,73795,73831.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120006,142119.00
09/07/2014 16:00,1,5.915,ACTIVE,217.7,342.83,60.03,1410120004,"040051121000095","019011112586793",22.72,34,0.593,318.39,374.45,133.7,128.4,0.598,65880.5,65913.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120007,142120.00
09/07/2014 16:00,1,3.797,ACTIVE,217.7,329.65,60.03,1410120004,"033051125000132","019011112586793",33.64,36,0.558,319.57,372.00,127.1,120.7,0.567,64648.7,64679.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120008,142121.00
09/07/2014 16:00,1,3.750,ACTIVE,217.6,365.13,60.03,1410120004,"033051125000135","019011112586793",33.59,34,0.559,318.34,373.05,125.3,121.0,0.560,62192.699999988,62223.599999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120010,142122.00
09/07/2014 16:00,1,5.928,ACTIVE,216.7,354.43,60.03,1410120004,"040051121000116","019011112586793",25.17,34,0.659,316.86,377.27,148.4,141.9,0.656,72657.100000023,72693.400000035,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120011,142123.00
09/07/2014 16:00,1,5.971,ACTIVE,217.4,342.49,60.03,1410120004,"040051121000068","019011112586793",22.82,36,0.601,315.89,374.41,135.6,129.8,0.606,66824.8,66858.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120012,142124.00
09/07/2014 16:00,1,4.349,ACTIVE,216.9,359.90,60.03,1410120004,"033051125000118","019011112586793",38.67,36,0.745,314.85,385.04,167.3,160.4,0.734,83079.300000012,83120.400000036,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120014,142125.00
09/07/2014 16:00,1,4.323,ACTIVE,217.9,328.25,60.03,1410120004,"033051125000150","019011112586793",38.67,36,0.742,314.71,384.37,166.3,160.8,0.736,82132.3,82173.3,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120015,142126.00
09/07/2014 16:00,1,5.988,ACTIVE,217.7,363.74,60.03,1410120004,"040051121000185","019011112586793",24.86,37,0.659,317.31,378.31,148.1,142.4,0.658,74954.300000024,74990.800000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120016,142127.00
09/07/2014 16:00,1,6.046,ACTIVE,217.1,324.43,60.03,1410120004,"040051121000195","019011112586793",24.85,38,0.661,317.84,379.07,149.5,143.1,0.659,72917.000000001,72953.400000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120017,142128.00
09/07/2014 16:00,2,6.225,ACTIVE,218.26,361.29,60.022,1410120004,"274151322000083","019011112586793",27.55,52.30,0,337.84,390.44,173.7,165.7,0.694,253337.7,253337.7,23539,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120019,142129.00
09/07/2014 16:00,2,6.430,ACTIVE,219.61,375.41,60.006,1410120004,"274151322000076","019011112586793",28.39,52.50,0,337.54,394.95,184.6,176.3,0.712,264815.6,264815.6,23529,0,0,0,L,1151911521,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120020,142130.00
09/07/2014 16:00,2,4.117,ACTIVE,218.93,429.52,60.017,1410120004,"274151322000094","019011112586793",38.43,47.30,0,384.73,455.67,160.5,153.0,0.614,189713.7,189713.7,23982,0,0,0,L,1151911521,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120021,142131.00
09/07/2014 16:00,2,6.135,ACTIVE,218.71,372.71,60.022,1410120004,"274151322000052","019011112586793",27.69,53.80,0,338.44,391.34,172.0,164.1,0.654,254505.5,254505.5,23479,0,0,0,L,1151911521,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120022,142132.00
09/07/2014 16:00,2,6.215,ACTIVE,219.16,365.49,59.990,1410120004,"274151322000085","019011112586793",27.89,48.30,0,338.44,392.55,175.3,167.3,0.663,253623.9,253623.9,23441,0,0,0,L,1151911521,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120023,142133.00
09/07/2014 16:00,2,6.168,ACTIVE,218.48,367.90,60.028,1410120004,"274151322000087","019011112586793",26.08,80.50,0,338.14,388.34,162.8,155.3,0.614,241140.2,241140.2,23467,0,0,0,L,1151911521,1,124.72,125.40,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120024,142134.00
09/07/2014 16:00,2,6.107,ACTIVE,218.93,374.51,60.022,1410120004,"274151322000088","019011112586793",27.53,47.80,0,338.74,391.34,170.3,162.5,0.636,246359.4,246359.4,23452,0,0,0,L,1151911521,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120025,142135.00
09/07/2014 16:00,2,6.518,ACTIVE,218.71,376.01,60.017,1410120004,"274151322000095","019011112586793",28.15,50.60,0,338.14,394.35,185.7,177.3,0.694,262472.9,262472.9,23521,0,0,0,L,1151911521,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120026,142136.00
09/07/2014 16:00,2,4.180,ACTIVE,219.61,429.22,60.022,1410120004,"274151322000068","019011112586793",37.93,49.00,0,388.34,452.96,160.5,153.0,0.601,188018.7,188018.7,24036,0,0,0,L,1151911521,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120027,142137.00
09/07/2014 16:00,2,6.191,ACTIVE,218.71,370.90,60.022,1410120004,"274151322000054","019011112586793",27.61,50.00,0,338.14,391.94,172.9,165.0,0.650,251206.3,251206.3,23591,0,0,0,L,1151911521,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120028,142138.00
09/07/2014 16:15,1,5.638,ACTIVE,216.8,337.18,60.00,1410120905,"040051121000097","019011112586793",25.06,37,0.626,316.90,376.49,140.6,135.0,0.624,73831.7,73866.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120907,142139.00
09/07/2014 16:15,1,5.594,ACTIVE,216.3,327.35,60.00,1410120905,"040051121000095","019011112586793",22.57,34,0.560,318.11,371.71,125.6,120.8,0.565,65913.2,65944.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120909,142140.00
09/07/2014 16:15,1,3.571,ACTIVE,216.4,360.26,60.00,1410120905,"033051125000132","019011112586793",33.63,36,0.525,318.64,369.24,119.5,113.3,0.537,64679.5,64708.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120910,142141.00
09/07/2014 16:15,1,3.524,ACTIVE,217.1,349.32,60.00,1410120905,"033051125000135","019011112586793",33.57,34,0.526,318.86,371.28,117.7,113.9,0.531,62223.599999964,62252.799999952,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120911,142142.00
09/07/2014 16:15,1,5.660,ACTIVE,215.8,340.82,60.00,1410120905,"040051121000116","019011112586793",24.86,34,0.623,315.98,374.69,140.0,133.7,0.625,72693.400000035,72727.600000023,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120912,142143.00
09/07/2014 16:15,1,5.586,ACTIVE,216.9,346.13,60.00,1410120905,"040051121000068","019011112586793",22.91,36,0.566,318.04,372.73,127.4,122.1,0.574,66858.1,66889.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120914,142144.00
09/07/2014 16:15,1,4.125,ACTIVE,216.0,324.23,60.03,1410120905,"033051125000118","019011112586793",38.32,36,0.703,314.76,381.69,157.3,151.3,0.697,83120.400000036,83159.300000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120915,142145.00
09/07/2014 16:15,1,4.072,ACTIVE,216.6,364.77,60.00,1410120905,"033051125000150","019011112586793",38.59,36,0.700,315.20,381.93,156.3,151.0,0.698,82173.3,82212.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120916,142146.00
09/07/2014 16:15,1,5.677,ACTIVE,216.7,363.95,60.03,1410120905,"040051121000185","019011112586793",24.62,37,0.621,317.82,375.73,139.1,134.0,0.623,74990.800000024,75025.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120918,142147.00
09/07/2014 16:15,1,5.715,ACTIVE,216.2,324.89,60.00,1410120905,"040051121000195","019011112586793",24.71,38,0.625,317.03,375.40,140.5,134.5,0.627,72953.400000001,72988.000000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120919,142148.00
09/07/2014 16:15,2,5.865,ACTIVE,218.03,370.90,59.980,1410120905,"274151322000083","019011112586793",27.59,51.80,0,336.94,385.63,163.9,156.3,0.650,253377.9,253377.9,23540,0,0,0,L,1151911521,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120920,142149.00
09/07/2014 16:15,2,6.139,ACTIVE,218.71,370.30,59.980,1410120905,"274151322000076","019011112586793",27.95,52.00,0,338.74,392.25,173.7,165.7,0.672,264858.4,264858.4,23530,0,0,0,L,1151911521,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120921,142150.00
09/07/2014 16:15,2,3.893,ACTIVE,218.48,422.00,60.006,1410120905,"274151322000094","019011112586793",38.01,47.00,0,387.44,450.56,149.8,142.6,0.575,189750.7,189750.7,23983,0,0,0,L,1151911521,1,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120922,142151.00
09/07/2014 16:15,2,5.775,ACTIVE,218.48,367.00,59.985,1410120905,"274151322000052","019011112586793",27.67,52.80,0,337.24,389.24,161.8,154.2,0.614,254545.3,254545.3,23480,0,0,0,L,1151911521,1,123.81,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120923,142152.00
09/07/2014 16:15,2,5.814,ACTIVE,218.48,370.60,59.980,1410120905,"274151322000085","019011112586793",28.03,47.50,0,338.44,389.84,164.8,157.2,0.628,253664.6,253664.6,23442,0,0,0,L,1151911521,1,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120924,142153.00
09/07/2014 16:15,2,5.812,ACTIVE,218.03,361.59,59.985,1410120905,"274151322000087","019011112586793",26.06,78.50,0,336.94,383.23,153.4,146.1,0.570,241177.9,241177.9,23468,0,0,0,L,1151911521,1,124.04,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120924,142154.00
09/07/2014 16:15,2,5.744,ACTIVE,218.03,368.20,59.990,1410120905,"274151322000088","019011112586793",27.47,47.50,0,337.24,388.64,159.8,152.3,0.592,246398.8,246398.8,23453,0,0,0,L,1151911521,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120925,142155.00
09/07/2014 16:15,2,6.207,ACTIVE,217.80,356.48,59.969,1410120905,"274151322000095","019011112586793",27.89,50.80,0,336.94,391.64,175.2,167.2,0.650,262516.0,262516.0,23522,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120926,142156.00
09/07/2014 16:15,2,3.947,ACTIVE,219.16,411.78,59.975,1410120905,"274151322000068","019011112586793",37.67,49.30,0,386.23,450.86,150.0,142.9,0.566,188055.7,188055.7,24037,0,0,0,L,1151911521,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120927,142157.00
09/07/2014 16:15,2,5.855,ACTIVE,218.03,360.08,59.985,1410120905,"274151322000054","019011112586793",27.43,49.80,0,337.24,386.53,162.7,155.1,0.610,251246.4,251246.4,23592,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410120928,142158.00
09/07/2014 16:30,1,5.242,ACTIVE,216.8,353.87,60.03,1410121804,"040051121000097","019011112586793",25.20,36,0.585,315.57,373.80,131.4,126.3,0.589,73866.4,73899,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121807,142159.00
09/07/2014 16:30,1,5.222,ACTIVE,216.5,355.99,60.03,1410121804,"040051121000095","019011112586793",22.68,34,0.523,316.67,368.32,117.8,112.7,0.530,65944.3,65973.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121808,142160.00
09/07/2014 16:30,1,3.306,ACTIVE,216.2,351.27,60.00,1410121804,"033051125000132","019011112586793",33.91,36,0.491,317.82,366.18,111.5,105.8,0.504,64708.6,64735.9,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121809,142161.00
09/07/2014 16:30,1,3.294,ACTIVE,216.9,326.89,60.00,1410121804,"033051125000135","019011112586793",33.54,34,0.490,317.81,366.68,109.9,106.1,0.501,62252.799999952,62280.199999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121810,142162.00
09/07/2014 16:30,1,5.242,ACTIVE,215.8,328.65,60.03,1410121804,"040051121000116","019011112586793",25.15,34,0.582,315.15,370.85,131.2,124.9,0.589,72727.600000023,72759.999999999,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121812,142163.00
09/07/2014 16:30,1,5.251,ACTIVE,216.7,333.85,60.03,1410121804,"040051121000068","019011112586793",22.84,36,0.530,316.48,369.16,119.3,114.3,0.539,66889.5,66919,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121813,142164.00
09/07/2014 16:30,1,3.825,ACTIVE,216.4,327.85,60.03,1410121804,"033051125000118","019011112586793",38.64,36,0.657,314.25,377.65,147.1,141.1,0.654,83159.300000012,83195.900000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121815,142165.00
09/07/2014 16:30,1,3.809,ACTIVE,217.1,370.37,60.03,1410121804,"033051125000150","019011112586793",38.50,36,0.653,314.48,377.14,145.9,140.9,0.651,82212.1,82248.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121816,142166.00
09/07/2014 16:30,1,5.264,ACTIVE,216.7,323.19,60.03,1410121804,"040051121000185","019011112586793",24.82,37,0.578,317.12,371.79,130.0,124.7,0.587,75025.2,75057.600000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121817,142167.00
09/07/2014 16:30,1,5.309,ACTIVE,216.2,360.56,60.03,1410121804,"040051121000195","019011112586793",24.84,38,0.583,316.67,371.20,131.2,125.3,0.589,72988.000000001,73020.400000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121819,142168.00
09/07/2014 16:30,2,5.457,ACTIVE,217.58,350.47,60.017,1410121804,"274151322000083","019011112586793",27.77,51.30,0,332.43,382.03,153.5,146.3,0.614,253415.8,253415.8,23541,0,0,0,L,1151911521,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121819,142169.00
09/07/2014 16:30,2,5.701,ACTIVE,218.71,371.21,59.996,1410121804,"274151322000076","019011112586793",28.15,51.00,0,337.54,385.33,162.3,154.7,0.623,264898.5,264898.5,23531,0,0,0,L,1151911521,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121820,142170.00
09/07/2014 16:30,2,3.717,ACTIVE,218.26,415.99,60.006,1410121804,"274151322000094","019011112586793",37.53,47.30,0,387.74,447.25,141.1,134.3,0.539,189785.4,189785.4,23984,0,0,0,L,1151911521,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121821,142171.00
09/07/2014 16:30,2,5.422,ACTIVE,218.03,349.26,60.006,1410121804,"274151322000052","019011112586793",27.59,52.50,0,333.03,382.03,151.5,144.3,0.579,254582.6,254582.6,23481,0,0,0,L,1151911521,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121822,142172.00
09/07/2014 16:30,2,5.473,ACTIVE,218.26,369.10,60.006,1410121804,"274151322000085","019011112586793",27.81,47.80,0,334.54,383.83,154.1,146.8,0.583,253702.7,253702.7,23443,0,0,0,L,1151911521,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121823,142173.00
09/07/2014 16:30,2,5.422,ACTIVE,217.80,349.56,60.022,1410121804,"274151322000087","019011112586793",26.24,77.00,0,332.43,379.92,143.9,137.0,0.548,241213.4,241213.4,23469,0,0,0,L,1151911521,1,124.04,125.17,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121824,142174.00
09/07/2014 16:30,2,5.312,ACTIVE,218.03,369.70,60.001,1410121804,"274151322000088","019011112586793",27.73,47.00,0,333.03,381.73,149.1,142.0,0.552,246435.6,246435.6,23454,0,0,0,L,1151911521,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121825,142175.00
09/07/2014 16:30,2,5.752,ACTIVE,217.58,364.59,60.001,1410121804,"274151322000095","019011112586793",28.21,50.20,0,331.53,385.33,164.0,156.4,0.610,262556.5,262556.5,23523,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121826,142176.00
09/07/2014 16:30,2,3.580,ACTIVE,218.71,423.50,60.006,1410121804,"274151322000068","019011112586793",38.70,48.80,0,384.13,451.16,140.6,133.7,0.530,188090.4,188090.4,24038,0,0,0,L,1151911521,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121827,142177.00
09/07/2014 16:30,2,5.455,ACTIVE,218.03,366.10,60.001,1410121804,"274151322000054","019011112586793",27.47,49.50,0,332.43,382.63,151.8,144.6,0.575,251283.9,251283.9,23593,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410121828,142178.00
09/07/2014 16:45,1,4.846,ACTIVE,216.8,327.99,60.03,1410122704,"040051121000097","019011112586793",25.35,36,0.544,317.69,371.56,122.2,117.3,0.552,73899,73929.4,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122706,142179.00
09/07/2014 16:45,1,4.834,ACTIVE,216.1,359.08,60.00,1410122704,"040051121000095","019011112586793",22.83,35,0.487,317.69,365.67,109.8,104.4,0.498,65973.3,66000.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122707,142180.00
09/07/2014 16:45,1,3.057,ACTIVE,216.2,346.03,60.00,1410122704,"033051125000132","019011112586793",34.05,36,0.453,318.18,363.87,103.6,97.7,0.472,64735.9,64761.4,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122709,142181.00
09/07/2014 16:45,1,3.091,ACTIVE,216.4,333.84,60.03,1410122704,"033051125000135","019011112586793",33.30,34,0.457,318.71,364.86,102.4,98.7,0.471,62280.199999988,62305.599999964,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122710,142182.00
09/07/2014 16:45,1,4.873,ACTIVE,216.0,362.71,60.00,1410122704,"040051121000116","019011112586793",25.19,34,0.542,316.75,368.51,122.1,116.5,0.550,72759.999999999,72790.200000047,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122711,142183.00
09/07/2014 16:45,1,4.861,ACTIVE,216.2,327.78,60.00,1410122704,"040051121000068","019011112586793",22.91,36,0.491,317.46,366.31,110.8,105.7,0.504,66919,66946.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122713,142184.00
09/07/2014 16:45,1,3.546,ACTIVE,216.1,366.44,60.03,1410122704,"033051125000118","019011112586793",38.74,36,0.610,314.83,374.15,136.7,131.0,0.610,83195.900000036,83229.800000012,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122714,142185.00
09/07/2014 16:45,1,3.546,ACTIVE,216.6,346.68,60.03,1410122704,"033051125000150","019011112586793",38.45,36,0.607,315.85,374.64,135.7,130.6,0.608,82248.6,82282.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122715,142186.00
09/07/2014 16:45,1,4.861,ACTIVE,216.6,326.11,60.00,1410122704,"040051121000185","019011112586793",24.98,36,0.538,318.05,369.36,120.8,116.0,0.545,75057.600000036,75087.600000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122716,142187.00
09/07/2014 16:45,1,4.902,ACTIVE,216.2,361.61,60.00,1410122704,"040051121000195","019011112586793",25.00,37,0.541,317.13,369.98,121.9,116.3,0.551,73020.400000001,73050.500000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122718,142188.00
09/07/2014 16:45,2,5.104,ACTIVE,217.80,356.48,59.990,1410122704,"274151322000083","019011112586793",27.69,50.60,0,333.93,380.82,143.2,136.3,0.575,253451.1,253451.1,23542,0,0,0,L,1151911521,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122719,142189.00
09/07/2014 16:45,2,5.254,ACTIVE,218.71,364.29,59.996,1410122704,"274151322000076","019011112586793",28.45,50.40,0,338.74,385.93,151.3,144.1,0.583,264936.0,264936.0,23532,0,0,0,L,1151911521,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122720,142190.00
09/07/2014 16:45,2,3.324,ACTIVE,218.03,428.01,59.975,1410122704,"274151322000094","019011112586793",38.68,46.60,0,387.74,449.05,130.1,123.6,0.491,189817.6,189817.6,23985,0,0,0,L,1151911521,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122721,142191.00
09/07/2014 16:45,2,5.018,ACTIVE,218.03,362.49,60.022,1410122704,"274151322000052","019011112586793",27.79,52.30,0,336.64,381.12,141.2,134.3,0.539,254617.5,254617.5,23482,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122722,142192.00
09/07/2014 16:45,2,5.090,ACTIVE,218.26,366.70,59.996,1410122704,"274151322000085","019011112586793",27.81,47.30,0,337.84,381.73,143.3,136.4,0.539,253738.2,253738.2,23444,0,0,0,L,1151911521,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122723,142193.00
09/07/2014 16:45,2,5.057,ACTIVE,217.80,364.89,59.996,1410122704,"274151322000087","019011112586793",26.26,75.00,0,336.34,378.72,134.5,127.9,0.508,241246.5,241246.5,23470,0,0,0,L,1151911521,1,124.27,124.94,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122724,142194.00
09/07/2014 16:45,2,4.996,ACTIVE,217.80,366.10,59.990,1410122704,"274151322000088","019011112586793",27.41,47.00,0,337.84,382.93,138.7,132.0,0.521,246469.9,246469.9,23455,0,0,0,L,1151911521,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122725,142195.00
09/07/2014 16:45,2,5.377,ACTIVE,217.80,368.80,59.996,1410122704,"274151322000095","019011112586793",28.11,50.00,0,336.04,382.93,153.1,145.8,0.570,262594.4,262594.4,23524,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122725,142196.00
09/07/2014 16:45,2,3.416,ACTIVE,218.93,417.79,59.996,1410122704,"274151322000068","019011112586793",37.87,49.00,0,389.54,446.35,130.2,123.7,0.486,188122.6,188122.6,24039,0,0,0,L,1151911521,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122726,142197.00
09/07/2014 16:45,2,5.039,ACTIVE,217.58,364.59,59.969,1410122704,"274151322000054","019011112586793",27.71,48.80,0,336.94,381.12,141.5,134.6,0.535,251318.9,251318.9,23594,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410122727,142198.00
09/07/2014 17:00,1,4.449,ACTIVE,215.6,331.21,60.00,1410123604,"040051121000097","019011112586793",25.41,36,0.502,317.00,368.12,112.5,107.8,0.512,73929.4,73957.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123606,142199.00
