ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 17:00,1,4.418,ACTIVE,215.3,341.64,60.03,1410123604,"040051121000095","019011112586793",23.00,35,0.447,315.56,363.11,101.1,95.8,0.462,66000.5,66025.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123607,142200.00
09/07/2014 17:00,1,2.826,ACTIVE,215.4,327.74,60.03,1410123604,"033051125000132","019011112586793",33.76,35,0.415,317.71,361.76,94.9,89.3,0.436,64761.4,64784.8,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123609,142201.00
09/07/2014 17:00,1,2.795,ACTIVE,216.1,352.91,60.03,1410123604,"033051125000135","019011112586793",33.79,34,0.418,317.63,363.63,94.0,90.1,0.436,62305.599999964,62329.199999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123610,142202.00
09/07/2014 17:00,1,4.464,ACTIVE,215.3,359.80,60.00,1410123604,"040051121000116","019011112586793",25.33,33,0.498,315.28,367.85,112.5,106.9,0.514,72790.200000047,72818.100000023,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123613,142203.00
09/07/2014 17:00,1,4.395,ACTIVE,215.6,324.69,60.03,1410123604,"040051121000068","019011112586793",23.32,36,0.452,316.87,364.10,102.0,97.0,0.468,66946.6,66971.9,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123614,142204.00
09/07/2014 17:00,1,3.251,ACTIVE,215.8,335.10,60.03,1410123604,"033051125000118","019011112586793",38.68,35,0.558,314.66,371.64,125.1,119.6,0.569,83229.800000012,83261.199999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123615,142205.00
09/07/2014 17:00,1,3.219,ACTIVE,215.4,352.25,60.00,1410123604,"033051125000150","019011112586793",38.79,36,0.557,315.44,372.54,124.2,119.5,0.561,82282.5,82313.8,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123616,142206.00
09/07/2014 17:00,1,4.446,ACTIVE,216.2,326.89,60.00,1410123604,"040051121000185","019011112586793",25.03,36,0.492,316.67,365.99,110.7,106.0,0.508,75087.600000036,75115.399999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123618,142207.00
09/07/2014 17:00,1,4.439,ACTIVE,215.1,358.20,60.03,1410123604,"040051121000195","019011112586793",25.25,37,0.495,317.87,367.44,111.5,106.1,0.505,73050.500000001,73078.100000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123619,142208.00
09/07/2014 17:00,2,4.689,ACTIVE,216.45,348.36,60.006,1410123604,"274151322000083","019011112586793",27.77,50.20,0,332.73,376.92,132.0,125.4,0.535,253483.8,253483.8,23543,0,0,0,L,1151911521,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123620,142209.00
09/07/2014 17:00,2,4.863,ACTIVE,217.58,358.88,60.001,1410123604,"274151322000076","019011112586793",28.25,50.20,0,333.93,379.92,139.1,132.3,0.535,264970.5,264970.5,23533,0,0,0,L,1151911521,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123621,142210.00
09/07/2014 17:00,2,3.105,ACTIVE,217.13,420.50,60.012,1410123604,"274151322000094","019011112586793",38.05,47.00,0,384.73,443.64,119.3,113.2,0.464,189847.3,189847.3,23986,0,0,0,L,1151911521,1,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123622,142211.00
09/07/2014 17:00,2,4.566,ACTIVE,216.90,360.69,60.006,1410123604,"274151322000052","019011112586793",27.95,51.30,0,332.43,376.92,129.2,122.8,0.491,254649.6,254649.6,23483,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123623,142212.00
09/07/2014 17:00,2,4.639,ACTIVE,216.67,362.19,60.006,1410123604,"274151322000085","019011112586793",28.01,46.40,0,333.33,377.82,131.4,124.9,0.495,253770.8,253770.8,23445,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123624,142213.00
09/07/2014 17:00,2,4.604,ACTIVE,216.45,362.19,60.006,1410123604,"274151322000087","019011112586793",26.54,73.70,0,332.73,375.41,123.7,117.5,0.468,241277.2,241277.2,23471,0,0,0,L,1151911521,1,123.59,124.49,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123625,142214.00
09/07/2014 17:00,2,4.541,ALERT,216.45,362.79,60.001,1410123604,"274151322000088","019011112586793",27.65,46.40,0,299.07,382.63,127.1,120.8,0.491,246501.4,246501.4,23456,0,0,0,L,1151911521,1,124.04,124.49,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123627,142215.00
09/07/2014 17:00,2,4.947,ACTIVE,216.45,363.09,59.996,1410123604,"274151322000095","019011112586793",28.17,48.80,0,332.13,379.62,141.1,134.2,0.539,262629.4,262629.4,23525,0,0,0,L,1151911521,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123628,142216.00
09/07/2014 17:00,2,3.035,ACTIVE,217.58,427.41,60.006,1410123604,"274151322000068","019011112586793",38.76,48.30,0,385.93,453.86,118.2,112.1,0.442,188152.3,188152.3,24040,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123629,142217.00
09/07/2014 17:00,2,4.635,ALERT,216.67,354.07,60.006,1410123604,"274151322000054","019011112586793",27.65,48.00,0,296.96,385.03,129.8,123.3,0.491,251350.9,251350.9,23595,0,0,0,L,1151911521,1,123.59,124.49,0002,40,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410123631,142218.00
09/07/2014 17:15,1,3.988,ACTIVE,216.0,333.67,60.00,1410124504,"040051121000097","019011112586793",25.71,36,0.454,315.26,364.09,102.0,97.5,0.469,73957.5,73983.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124507,142219.00
09/07/2014 17:15,1,3.973,ACTIVE,215.0,344.30,60.00,1410124504,"040051121000095","019011112586793",23.21,34,0.404,316.20,360.18,91.7,86.6,0.418,66025.4,66048.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124508,142220.00
09/07/2014 17:15,1,2.513,ACTIVE,215.3,327.17,60.00,1410124504,"033051125000132","019011112586793",34.35,35,0.375,317.41,358.39,85.9,80.6,0.399,64784.8,64805.9,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124509,142221.00
09/07/2014 17:15,1,2.513,ACTIVE,215.9,342.14,60.03,1410124504,"033051125000135","019011112586793",34.02,34,0.378,317.26,359.66,85.0,81.6,0.399,62329.199999988,62350.5,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124510,142222.00
09/07/2014 17:15,1,4.014,ACTIVE,214.6,354.18,60.00,1410124504,"040051121000116","019011112586793",25.58,33,0.453,315.14,363.36,102.1,96.8,0.466,72818.100000023,72843.400000035,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124512,142223.00
09/07/2014 17:15,1,3.995,ACTIVE,215.3,330.16,60.00,1410124504,"040051121000068","019011112586793",23.22,36,0.408,317.52,359.70,92.3,87.4,0.430,66971.9,66994.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124513,142224.00
09/07/2014 17:15,1,2.931,ACTIVE,215.7,344.59,60.00,1410124504,"033051125000118","019011112586793",38.77,35,0.506,315.11,367.07,113.1,108.8,0.513,83261.199999988,83289.600000024,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124514,142225.00
09/07/2014 17:15,1,2.900,ACTIVE,215.2,324.82,60.00,1410124504,"033051125000150","019011112586793",38.89,35,0.503,314.99,367.04,112.2,107.8,0.513,82313.8,82342,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124516,142226.00
09/07/2014 17:15,1,4.016,ACTIVE,215.8,329.64,60.00,1410124504,"040051121000185","019011112586793",25.06,35,0.445,316.90,363.12,100.1,95.6,0.462,75115.399999988,75140.399999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124517,142227.00
09/07/2014 17:15,1,4.021,ACTIVE,215.2,328.25,60.00,1410124504,"040051121000195","019011112586793",25.18,36,0.447,316.92,362.18,100.7,95.8,0.463,73078.100000001,73103.300000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124518,142228.00
09/07/2014 17:15,2,4.256,ACTIVE,217.13,346.26,59.996,1410124504,"274151322000083","019011112586793",27.79,48.80,0,333.03,374.21,119.7,113.6,0.468,253513.7,253513.7,23544,0,0,0,L,1151911521,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124519,142229.00
09/07/2014 17:15,2,4.381,ACTIVE,217.80,347.46,60.001,1410124504,"274151322000076","019011112586793",28.43,48.80,0,335.44,375.71,126.2,119.8,0.486,265002.0,265002.0,23534,0,0,0,L,1151911521,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124520,142230.00
09/07/2014 17:15,2,2.734,ACTIVE,217.35,425.01,59.996,1410124504,"274151322000094","019011112586793",38.88,46.80,0,389.54,442.74,107.4,101.8,0.407,189874.2,189874.2,23987,0,0,0,L,1151911521,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124521,142231.00
09/07/2014 17:15,2,4.154,ACTIVE,217.35,351.67,59.996,1410124504,"274151322000052","019011112586793",27.83,50.40,0,332.73,373.31,117.0,111.0,0.442,254678.8,254678.8,23484,0,0,0,L,1151911521,1,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124522,142232.00
09/07/2014 17:15,2,4.188,ACTIVE,217.58,360.69,59.996,1410124504,"274151322000085","019011112586793",28.01,46.00,0,333.63,373.91,118.7,112.6,0.446,253800.5,253800.5,23446,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124523,142233.00
09/07/2014 17:15,2,4.184,ACTIVE,217.13,348.36,59.996,1410124504,"274151322000087","019011112586793",26.50,72.00,0,332.73,371.81,112.3,106.5,0.420,241305.2,241305.2,23472,0,0,0,L,1151911521,1,123.81,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124524,142234.00
09/07/2014 17:15,2,4.076,ACTIVE,216.90,346.86,59.996,1410124504,"274151322000088","019011112586793",27.77,46.00,0,333.03,373.01,114.7,108.8,0.429,246530.1,246530.1,23458,0,0,0,L,1151911521,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124525,142235.00
09/07/2014 17:15,2,4.451,ACTIVE,217.13,358.58,60.001,1410124504,"274151322000095","019011112586793",28.45,47.80,0,332.13,376.01,128.2,121.8,0.473,262661.3,262661.3,23526,0,0,0,L,1151911521,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124526,142236.00
09/07/2014 17:15,2,2.727,ACTIVE,218.03,415.09,59.996,1410124504,"274151322000068","019011112586793",38.92,48.50,0,389.24,443.04,108.0,102.3,0.402,188179.2,188179.2,24041,0,0,0,L,1151911521,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124527,142237.00
09/07/2014 17:15,2,4.133,ACTIVE,217.35,346.56,59.996,1410124504,"274151322000054","019011112586793",28.01,47.00,0,332.73,373.91,117.2,111.2,0.442,251380.2,251380.2,23597,0,0,0,L,1151911521,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410124528,142238.00
09/07/2014 17:30,1,3.539,ACTIVE,215.9,339.16,60.03,1410125405,"040051121000097","019011112586793",25.80,35,0.404,316.65,362.21,90.9,86.8,0.422,73983.1,74006,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125408,142239.00
09/07/2014 17:30,1,3.536,ACTIVE,215.0,350.35,60.03,1410125405,"040051121000095","019011112586793",23.33,33,0.358,316.71,356.52,82.1,77.0,0.381,66048.1,66068.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125409,142240.00
09/07/2014 17:30,1,2.232,ACTIVE,215.1,326.38,60.00,1410125405,"033051125000132","019011112586793",34.30,34,0.331,318.16,355.86,76.2,71.1,0.355,64805.9,64824.8,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125411,142241.00
09/07/2014 17:30,1,2.224,ACTIVE,215.7,342.44,60.03,1410125405,"033051125000135","019011112586793",34.19,33,0.336,317.86,356.07,75.7,72.1,0.358,62350.5,62369.699999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125412,142242.00
09/07/2014 17:30,1,3.568,ACTIVE,214.2,350.17,60.03,1410125405,"040051121000116","019011112586793",25.69,32,0.403,315.14,358.96,91.2,86.0,0.422,72843.400000035,72866.100000023,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125413,142243.00
09/07/2014 17:30,1,3.526,ACTIVE,215.4,322.76,60.03,1410125405,"040051121000068","019011112586793",23.42,35,0.364,315.92,356.66,82.1,78.2,0.386,66994.8,67015.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125415,142244.00
09/07/2014 17:30,1,2.590,ACTIVE,215.1,352.02,60.03,1410125405,"033051125000118","019011112586793",38.95,34,0.448,314.80,363.96,100.4,96.0,0.466,83289.600000024,83315,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125416,142245.00
09/07/2014 17:30,1,2.573,ACTIVE,215.4,324.15,60.03,1410125405,"033051125000150","019011112586793",38.93,34,0.445,314.86,364.98,99.7,95.6,0.463,82342,82367.4,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125417,142246.00
09/07/2014 17:30,1,3.498,ACTIVE,215.4,351.76,60.00,1410125405,"040051121000185","019011112586793",25.53,34,0.394,317.33,360.77,88.8,84.4,0.414,75140.399999988,75162.899999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125418,142247.00
09/07/2014 17:30,1,3.520,ACTIVE,214.6,329.80,60.03,1410125405,"040051121000195","019011112586793",25.47,35,0.395,317.38,359.37,89.2,84.4,0.413,73103.300000001,73125.700000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125420,142248.00
09/07/2014 17:30,2,3.748,ACTIVE,216.45,355.88,60.028,1410125405,"274151322000083","019011112586793",28.19,47.80,0,333.33,370.90,106.9,101.2,0.433,253540.6,253540.6,23545,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125421,142249.00
09/07/2014 17:30,2,3.850,ACTIVE,217.35,349.56,59.996,1410125405,"274151322000076","019011112586793",28.90,47.80,0,334.24,373.01,112.7,106.8,0.438,265030.4,265030.4,23535,0,0,0,L,1151911521,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125422,142250.00
09/07/2014 17:30,2,2.467,ACTIVE,216.67,409.98,60.017,1410125405,"274151322000094","019011112586793",38.45,46.00,0,389.24,441.84,94.6,89.4,0.358,189898.2,189898.2,23988,0,0,0,L,1151911521,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125423,142251.00
09/07/2014 17:30,2,3.646,ACTIVE,216.67,354.37,60.006,1410125405,"274151322000052","019011112586793",28.19,48.80,0,333.63,370.60,104.1,98.5,0.402,254705.0,254705.0,23485,0,0,0,L,1151911521,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125424,142252.00
09/07/2014 17:30,2,3.689,ACTIVE,216.67,359.18,60.006,1410125405,"274151322000085","019011112586793",28.29,44.00,0,333.93,370.90,105.7,100.1,0.398,253827.2,253827.2,23447,0,0,0,L,1151911521,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125425,142253.00
09/07/2014 17:30,2,3.680,ACTIVE,216.45,347.76,60.028,1410125405,"274151322000087","019011112586793",27.14,70.00,0,333.33,369.40,101.1,95.7,0.384,241330.5,241330.5,23473,0,0,0,L,1151911521,1,123.59,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125426,142254.00
09/07/2014 17:30,2,3.602,ACTIVE,216.45,348.96,59.990,1410125405,"274151322000088","019011112586793",27.93,44.30,0,333.03,369.70,101.8,96.4,0.384,246555.8,246555.8,23459,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125427,142255.00
09/07/2014 17:30,2,3.934,ACTIVE,216.45,347.16,60.022,1410125405,"274151322000095","019011112586793",28.82,46.40,0,332.73,372.41,114.9,108.9,0.438,262690.2,262690.2,23527,0,0,0,L,1151911521,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125428,142256.00
09/07/2014 17:30,2,2.480,ACTIVE,217.35,421.70,60.012,1410125405,"274151322000068","019011112586793",38.63,47.00,0,397.66,441.84,96.8,91.5,0.367,188203.3,188203.3,24042,0,0,0,L,1151911521,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125429,142257.00
09/07/2014 17:30,2,3.668,ACTIVE,216.67,358.88,60.012,1410125405,"274151322000054","019011112586793",28.11,45.50,0,332.43,371.21,104.4,98.9,0.393,251406.5,251406.5,23598,0,0,0,L,1151911521,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410125429,142258.00
09/07/2014 17:45,1,3.046,ACTIVE,214.6,344.57,60.03,1410126304,"040051121000097","019011112586793",25.95,34,0.349,315.70,357.57,78.6,74.6,0.373,74006,74026,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126306,142259.00
09/07/2014 17:45,1,3.054,ACTIVE,213.8,323.66,60.03,1410126304,"040051121000095","019011112586793",23.47,32,0.311,317.77,354.16,71.3,66.2,0.334,66068.4,66086.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126308,142260.00
09/07/2014 17:45,1,1.918,ACTIVE,214.1,339.43,60.03,1410126304,"033051125000132","019011112586793",34.39,33,0.285,317.18,351.54,65.6,60.6,0.314,64824.8,64841.1,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126309,142261.00
09/07/2014 17:45,1,1.917,ACTIVE,214.3,322.98,60.03,1410126304,"033051125000135","019011112586793",34.21,32,0.289,317.57,352.73,65.2,61.7,0.315,62369.699999988,62386.399999976,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126310,142262.00
09/07/2014 17:45,1,3.095,ACTIVE,213.7,335.91,60.00,1410126304,"040051121000116","019011112586793",25.70,32,0.348,315.62,355.59,79.1,74.1,0.372,72866.100000023,72885.900000035,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126311,142263.00
09/07/2014 17:45,1,3.022,ACTIVE,214.0,341.50,60.03,1410126304,"040051121000068","019011112586793",23.62,34,0.312,316.94,354.19,71.0,66.4,0.338,67015.4,67033.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126313,142264.00
09/07/2014 17:45,1,2.221,ACTIVE,214.1,322.98,60.03,1410126304,"033051125000118","019011112586793",39.17,33,0.385,315.28,359.23,86.5,82.1,0.406,83315,83337,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126314,142265.00
09/07/2014 17:45,1,2.222,ACTIVE,214.9,344.19,60.03,1410126304,"033051125000150","019011112586793",38.91,33,0.385,315.53,359.73,86.0,82.5,0.408,82367.4,82389.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126315,142266.00
09/07/2014 17:45,1,3.013,ACTIVE,214.6,340.40,60.03,1410126304,"040051121000185","019011112586793",25.40,33,0.336,317.48,357.05,76.1,72.0,0.359,75162.899999988,75182.300000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126316,142267.00
09/07/2014 17:45,1,3.058,ACTIVE,214.4,339.31,60.03,1410126304,"040051121000195","019011112586793",25.23,34,0.339,317.02,354.79,76.8,72.6,0.362,73125.700000001,73145.200000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126318,142268.00
09/07/2014 17:45,2,3.262,ACTIVE,215.77,347.16,60.006,1410126304,"274151322000083","019011112586793",28.15,46.40,0,333.93,367.90,93.0,87.8,0.367,253564.1,253564.1,23546,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126319,142269.00
09/07/2014 17:45,2,3.314,ACTIVE,216.45,351.07,60.001,1410126304,"274151322000076","019011112586793",29.16,45.50,0,333.93,369.10,97.9,92.5,0.380,265055.2,265055.2,23536,0,0,0,L,1151911521,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126320,142270.00
09/07/2014 17:45,2,2.123,ACTIVE,216.00,417.79,60.001,1410126304,"274151322000094","019011112586793",38.41,44.50,0,392.25,440.34,82.6,77.8,0.318,189919.2,189919.2,23989,0,0,0,L,1151911521,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126321,142271.00
09/07/2014 17:45,2,3.139,ACTIVE,215.54,351.07,60.006,1410126304,"274151322000052","019011112586793",28.31,47.30,0,334.24,367.00,90.1,85.0,0.340,254727.9,254727.9,23486,0,0,0,L,1151911521,1,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126321,142272.00
09/07/2014 17:45,2,3.180,ACTIVE,216.00,349.26,60.006,1410126304,"274151322000085","019011112586793",28.41,43.20,0,334.54,367.60,91.4,86.3,0.336,253850.4,253850.4,23448,0,0,0,L,1151911521,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126322,142273.00
09/07/2014 17:45,2,3.166,ACTIVE,215.77,352.27,60.006,1410126304,"274151322000087","019011112586793",27.51,68.00,0,333.63,366.40,88.2,83.2,0.331,241352.9,241352.9,23474,0,0,0,L,1151911521,1,123.14,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126323,142274.00
09/07/2014 17:45,2,3.080,ACTIVE,215.54,345.06,59.969,1410126304,"274151322000088","019011112586793",28.25,42.80,0,333.63,367.00,88.1,83.1,0.327,246578.2,246578.2,23460,0,0,0,L,1151911521,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126324,142275.00
09/07/2014 17:45,2,3.426,ACTIVE,215.77,342.35,60.006,1410126304,"274151322000095","019011112586793",28.84,45.00,0,333.63,370.30,100.0,94.6,0.371,262715.6,262715.6,23528,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126325,142276.00
09/07/2014 17:45,2,2.139,ACTIVE,216.67,412.38,60.001,1410126304,"274151322000068","019011112586793",38.39,46.20,0,391.34,437.33,83.0,78.2,0.305,188224.4,188224.4,24043,0,0,0,L,1151911521,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126326,142277.00
09/07/2014 17:45,2,3.143,ACTIVE,215.54,351.97,60.006,1410126304,"274151322000054","019011112586793",28.41,43.40,0,333.93,367.90,90.4,85.3,0.336,251429.5,251429.5,23599,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410126327,142278.00
09/07/2014 18:00,1,2.567,ACTIVE,213.7,329.52,60.00,1410127206,"040051121000097","019011112586793",25.82,33,0.292,316.02,353.20,65.9,62.2,0.315,74026,74043,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127208,142279.00
09/07/2014 18:00,1,2.724,ACTIVE,213.4,416.02,60.03,1410127206,"040051121000095","019011112586793",20.77,32,0.269,296.84,446.62,56.3,46.9,0.078,66086.1,66100.4,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127210,142280.00
09/07/2014 18:00,1,1.625,ACTIVE,213.7,432.49,60.03,1410127206,"033051125000132","019011112586793",32.55,32,0.301,300.47,447.69,52.6,42.4,0.148,64841.1,64854.6,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127211,142281.00
09/07/2014 18:00,1,1.559,ACTIVE,214.3,394.06,60.00,1410127206,"033051125000135","019011112586793",34.73,32,0.328,301.98,450.88,53.8,44.1,0.246,62386.399999976,62398.899999976,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127212,142282.00
09/07/2014 18:00,1,2.604,ACTIVE,213.5,333.29,60.00,1410127206,"040051121000116","019011112586793",25.69,31,0.289,315.70,351.74,66.5,61.5,0.317,72885.900000035,72902.800000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127214,142283.00
09/07/2014 18:00,1,2.704,ACTIVE,214.1,416.50,60.03,1410127206,"040051121000068","019011112586793",20.53,34,0.283,301.13,448.94,55.2,60.5,0.078,67033.3,67047.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127215,142284.00
09/07/2014 18:00,1,1.870,ACTIVE,213.8,333.09,60.03,1410127206,"033051125000118","019011112586793",38.96,32,0.322,315.08,354.96,72.5,68.4,0.346,83337,83355.699999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127216,142285.00
09/07/2014 18:00,1,1.860,ACTIVE,214.3,347.60,60.00,1410127206,"033051125000150","019011112586793",38.94,32,0.321,314.83,355.61,72.1,68.6,0.347,82389.5,82408.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127217,142286.00
09/07/2014 18:00,1,2.477,ACTIVE,214.1,332.89,60.03,1410127206,"040051121000185","019011112586793",25.54,32,0.378,298.08,450.28,62.9,71.5,0.408,75182.300000024,75198.600000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127219,142287.00
09/07/2014 18:00,1,2.712,ACTIVE,213.2,427.55,60.00,1410127206,"040051121000195","019011112586793",20.31,33,0.298,300.18,448.56,54.8,40.1,0.096,73145.200000001,73161.500000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127220,142288.00
09/07/2014 18:00,2,2.742,ACTIVE,216.00,353.17,59.996,1410127206,"274151322000083","019011112586793",28.33,45.00,0,333.03,363.99,78.7,74.0,0.309,253584.3,253584.3,23547,0,0,0,L,1151911521,1,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127221,142289.00
09/07/2014 18:00,2,2.816,ACTIVE,216.22,352.87,59.996,1410127206,"274151322000076","019011112586793",28.84,44.50,0,335.14,366.10,82.2,77.4,0.318,265076.5,265076.5,23537,0,0,0,L,1151911521,1,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127222,142290.00
09/07/2014 18:00,2,1.795,ACTIVE,216.22,409.08,60.001,1410127206,"274151322000094","019011112586793",37.79,41.30,0,390.74,450.26,69.2,64.9,0.473,189936.9,189936.9,23990,0,0,0,L,1151911521,1,122.68,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127223,142291.00
09/07/2014 18:00,2,2.625,ACTIVE,215.77,356.48,59.996,1410127206,"274151322000052","019011112586793",28.35,44.50,0,329.73,379.32,75.3,70.8,0.513,254747.4,254747.4,23487,0,0,0,L,1151911521,1,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127224,142292.00
09/07/2014 18:00,2,2.668,ACTIVE,216.00,366.40,60.001,1410127206,"274151322000085","019011112586793",28.29,41.00,0,329.73,379.32,76.4,71.8,0.530,253870.2,253870.2,23449,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127225,142293.00
09/07/2014 18:00,2,2.662,ACTIVE,215.54,364.59,59.990,1410127206,"274151322000087","019011112586793",27.53,63.00,0,328.22,379.02,74.2,69.7,0.499,241372.0,241372.0,23475,0,0,0,L,1151911521,1,122.91,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127226,142294.00
09/07/2014 18:00,2,2.566,ACTIVE,215.54,365.80,59.996,1410127206,"274151322000088","019011112586793",28.23,40.20,0,329.13,378.72,73.3,68.9,0.513,246597.2,246597.2,23461,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127227,142295.00
09/07/2014 18:00,2,2.904,ACTIVE,215.54,352.57,59.990,1410127206,"274151322000095","019011112586793",28.78,44.00,0,333.03,364.29,84.6,79.7,0.318,262737.4,262737.4,23529,0,0,0,L,1151911521,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127227,142296.00
09/07/2014 18:00,2,1.807,ACTIVE,216.45,424.41,60.001,1410127206,"274151322000068","019011112586793",38.17,42.50,0,388.04,453.56,69.2,64.8,0.460,188242.3,188242.3,24044,0,0,0,L,1151911521,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127228,142297.00
09/07/2014 18:00,2,2.652,ACTIVE,215.54,352.87,60.006,1410127206,"274151322000054","019011112586793",28.09,41.50,0,327.92,379.92,75.4,70.9,0.508,251449.0,251449.0,23600,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410127229,142298.00
09/07/2014 18:15,1,2.073,ACTIVE,213.8,388.54,60.03,1410128104,"040051121000097","019011112586793",25.68,33,0.338,299.77,450.51,53.0,48.8,0.124,74043,74055.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128106,142299.00
09/07/2014 18:15,1,2.077,ACTIVE,213.5,391.45,60.00,1410128104,"040051121000095","019011112586793",23.47,32,0.280,295.41,446.41,48.5,37.3,0.260,66100.4,66112.4,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128108,142300.00
09/07/2014 18:15,1,1.314,ACTIVE,214.1,398.67,60.00,1410128104,"033051125000132","019011112586793",32.06,32,0.240,304.13,442.57,41.9,41.6,0.084,64854.6,64864.9,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128109,142301.00
09/07/2014 18:15,1,1.193,ACTIVE,214.4,344.27,60.00,1410128104,"033051125000135","019011112586793",35.22,31,0.271,304.98,448.72,41.8,33.1,0.314,62398.899999976,62409.899999976,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128110,142302.00
09/07/2014 18:15,1,2.094,ACTIVE,213.6,356.52,60.03,1410128104,"040051121000116","019011112586793",25.83,31,0.330,298.13,448.37,53.8,51.0,0.203,72902.800000011,72915.600000023,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128111,142303.00
09/07/2014 18:15,1,2.035,ACTIVE,213.6,389.31,60.03,1410128104,"040051121000068","019011112586793",23.48,34,0.311,301.85,447.93,47.5,49.5,0.188,67047.6,67059.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128113,142304.00
09/07/2014 18:15,1,1.574,ACTIVE,213.9,361.97,60.00,1410128104,"033051125000118","019011112586793",34.86,32,0.264,298.23,451.45,54.6,44.3,0.340,83355.699999988,83369.900000036,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128114,142305.00
09/07/2014 18:15,1,1.571,ACTIVE,214.4,424.32,60.03,1410128104,"033051125000150","019011112586793",34.59,32,0.277,301.35,451.97,54.1,39.1,0.077,82408.3,82422.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128115,142306.00
09/07/2014 18:15,1,1.926,ACTIVE,214.2,411.76,60.00,1410128104,"040051121000185","019011112586793",25.79,32,0.323,297.51,448.97,49.4,39.6,0.142,75198.600000036,75211.399999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128116,142307.00
09/07/2014 18:15,1,2.025,ACTIVE,214.1,385.70,60.00,1410128104,"040051121000195","019011112586793",25.34,32,0.318,299.60,448.09,51.0,53.8,0.271,73161.500000001,73173.900000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128118,142308.00
09/07/2014 18:15,2,2.221,ACTIVE,214.87,348.36,60.006,1410128104,"274151322000083","019011112586793",28.41,40.80,0,328.82,378.42,63.9,59.8,0.464,253601.0,253601.0,23548,0,0,0,L,1151911521,1,122.23,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128119,142309.00
09/07/2014 18:15,2,2.279,ACTIVE,215.54,348.06,59.996,1410128104,"274151322000076","019011112586793",28.78,40.80,0,330.63,380.22,66.5,62.2,0.460,265093.9,265093.9,23538,0,0,0,L,1151911521,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128120,142310.00
09/07/2014 18:15,2,1.477,ACTIVE,215.32,400.06,60.001,1410128104,"274151322000094","019011112586793",36.92,39.30,0,386.23,452.06,55.3,51.5,0.380,189951.4,189951.4,23991,0,0,0,L,1151911521,1,122.46,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128121,142311.00
09/07/2014 18:15,2,2.111,ACTIVE,215.54,359.78,60.022,1410128104,"274151322000052","019011112586793",28.39,41.50,0,334.54,377.52,60.7,56.7,0.420,254763.3,254763.3,23488,0,0,0,L,1151911521,1,122.23,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128122,142312.00
09/07/2014 18:15,2,2.127,ACTIVE,215.32,361.29,59.975,1410128104,"274151322000085","019011112586793",28.51,38.20,0,335.74,379.02,61.5,57.4,0.411,253886.3,253886.3,23450,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128123,142313.00
09/07/2014 18:15,2,2.162,ACTIVE,215.32,360.08,59.996,1410128104,"274151322000087","019011112586793",27.55,59.00,0,334.84,377.22,60.3,56.3,0.407,241387.7,241387.7,23476,0,0,0,L,1151911521,1,122.46,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128124,142314.00
09/07/2014 18:15,2,2.057,ACTIVE,215.32,359.18,60.017,1410128104,"274151322000088","019011112586793",28.17,38.20,0,335.14,376.92,58.7,54.7,0.402,246612.6,246612.6,23462,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128125,142315.00
09/07/2014 18:15,2,2.363,ACTIVE,215.32,363.99,60.012,1410128104,"274151322000095","019011112586793",28.77,40.60,0,329.13,379.62,68.9,64.5,0.464,262755.4,262755.4,23530,0,0,0,L,1151911521,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128125,142316.00
09/07/2014 18:15,2,1.455,ACTIVE,215.77,419.00,59.990,1410128104,"274151322000068","019011112586793",38.17,40.60,0,384.43,449.65,56.0,52.1,0.367,188256.9,188256.9,24045,0,0,0,L,1151911521,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128126,142317.00
09/07/2014 18:15,2,2.127,ACTIVE,215.09,357.08,60.001,1410128104,"274151322000054","019011112586793",28.19,39.00,0,334.24,378.72,60.7,56.7,0.415,251464.9,251464.9,23601,0,0,0,L,1151911521,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410128127,142318.00
09/07/2014 18:30,1,1.582,ACTIVE,214.5,377.97,60.03,1410129004,"040051121000097","019011112586793",25.79,32,0.238,303.61,448.91,40.6,41.0,0.259,74055.7,74066.2,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129007,142319.00
09/07/2014 18:30,1,1.633,ACTIVE,214.2,346.82,60.03,1410129004,"040051121000095","019011112586793",23.05,32,0.227,309.12,439.50,37.4,36.7,0.199,66112.4,66121.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129008,142320.00
09/07/2014 18:30,1,0.992,ACTIVE,214.1,347.35,60.03,1410129004,"033051125000132","019011112586793",33.45,32,0.207,305.30,440.86,33.0,31.6,0.166,64864.9,64872.4,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129010,142321.00
09/07/2014 18:30,1,0.841,ACTIVE,214.4,399.21,60.03,1410129004,"033051125000135","019011112586793",35.66,31,0.189,310.22,444.30,29.8,17.8,0.234,62409.899999976,62418,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129011,142322.00
09/07/2014 18:30,1,1.641,ACTIVE,213.4,323.56,60.00,1410129004,"040051121000116","019011112586793",25.40,31,0.258,302.13,446.95,41.4,32.2,0.313,72915.600000023,72926.100000023,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129012,142323.00
09/07/2014 18:30,1,1.566,ACTIVE,213.7,386.52,60.03,1410129004,"040051121000068","019011112586793",23.16,33,0.213,313.18,440.19,36.1,28.5,0.121,67059.6,67068.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129014,142324.00
09/07/2014 18:30,1,1.155,ACTIVE,213.7,387.66,60.00,1410129004,"033051125000118","019011112586793",38.89,32,0.276,299.18,448.79,44.7,35.4,0.253,83369.900000036,83381.600000024,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129015,142325.00
09/07/2014 18:30,1,1.154,ACTIVE,213.5,379.92,60.00,1410129004,"033051125000150","019011112586793",38.76,32,0.284,303.33,448.91,44.5,40.9,0.293,82422.4,82434.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129016,142326.00
09/07/2014 18:30,1,1.451,ACTIVE,214.0,353.16,60.00,1410129004,"040051121000185","019011112586793",25.53,32,0.233,313.80,438.34,36.8,37.2,0.183,75211.399999988,75220.899999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129017,142327.00
09/07/2014 18:30,1,1.541,ACTIVE,213.4,402.85,60.03,1410129004,"040051121000195","019011112586793",25.16,32,0.231,316.37,445.23,38.5,32.0,0.076,73173.900000001,73183.900000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129019,142328.00
09/07/2014 18:30,2,1.727,ACTIVE,215.32,345.06,60.012,1410129004,"274151322000083","019011112586793",28.29,38.80,0,322.21,372.41,49.5,45.8,0.349,253614.1,253614.1,23549,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129020,142329.00
09/07/2014 18:30,2,1.740,ACTIVE,216.00,348.36,60.017,1410129004,"274151322000076","019011112586793",28.94,39.00,0,323.72,374.21,51.0,47.3,0.340,265107.5,265107.5,23539,0,0,0,L,1151911521,1,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129021,142330.00
09/07/2014 18:30,2,1.082,ACTIVE,216.00,420.50,60.012,1410129004,"274151322000094","019011112586793",38.88,38.40,0,334.54,440.34,42.3,38.9,0.283,189962.6,189962.6,23992,0,0,0,L,1151911521,1,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129022,142331.00
09/07/2014 18:30,2,1.611,ACTIVE,215.32,344.76,60.012,1410129004,"274151322000052","019011112586793",28.45,39.80,0,322.81,370.90,46.5,42.9,0.318,254775.7,254775.7,23489,0,0,0,L,1151911521,1,122.01,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129022,142332.00
09/07/2014 18:30,2,1.639,ACTIVE,216.22,346.86,60.001,1410129004,"274151322000085","019011112586793",28.23,36.80,0,323.11,371.81,46.9,43.3,0.309,253898.8,253898.8,23451,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129023,142333.00
09/07/2014 18:30,2,1.668,ACTIVE,215.32,349.86,60.012,1410129004,"274151322000087","019011112586793",27.61,55.50,0,322.81,370.90,46.6,43.1,0.318,241400.1,241400.1,23477,0,0,0,L,1151911521,1,122.68,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129024,142334.00
09/07/2014 18:30,2,1.566,ACTIVE,215.09,350.17,60.043,1410129004,"274151322000088","019011112586793",28.03,36.80,0,322.21,370.30,44.5,41.0,0.301,246624.5,246624.5,23463,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129025,142335.00
09/07/2014 18:30,2,1.824,ACTIVE,215.77,347.76,60.006,1410129004,"274151322000095","019011112586793",28.92,38.60,0,322.21,375.11,53.5,49.7,0.362,262769.7,262769.7,23531,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129026,142336.00
09/07/2014 18:30,2,1.139,ACTIVE,216.22,402.16,60.006,1410129004,"274151322000068","019011112586793",37.31,39.30,0,336.34,437.33,43.0,39.5,0.292,188268.3,188268.3,24046,0,0,0,L,1151911521,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129027,142337.00
09/07/2014 18:30,2,1.631,ACTIVE,215.32,348.06,60.012,1410129004,"274151322000054","019011112586793",28.17,37.80,0,322.51,371.81,46.5,42.9,0.318,251477.3,251477.3,23602,0,0,0,L,1151911521,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129028,142338.00
09/07/2014 18:45,1,1.126,ACTIVE,213.9,406.92,60.03,1410129904,"040051121000097","019011112586793",25.67,32,0.218,314.25,443.94,28.7,14.3,0.035,74066.2,74073.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129906,142339.00
09/07/2014 18:45,1,1.186,ACTIVE,213.6,377.58,60.03,1410129904,"040051121000095","019011112586793",22.84,32,0.177,310.37,440.43,26.9,21.6,0.048,66121.5,66128.2,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129908,142340.00
09/07/2014 18:45,1,0.715,ACTIVE,213.9,389.55,60.00,1410129904,"033051125000132","019011112586793",33.91,31,0.177,316.79,443.60,24.1,11.6,0.031,64872.4,64878.5,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129909,142341.00
09/07/2014 18:45,1,0.528,ACTIVE,214.1,352.03,60.00,1410129904,"033051125000135","019011112586793",35.97,30,0.142,317.92,443.88,18.9,23.6,0.107,62418,62423.199999988,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129910,142342.00
09/07/2014 18:45,1,1.183,ACTIVE,213.7,382.36,60.03,1410129904,"040051121000116","019011112586793",25.28,30,0.217,310.88,441.73,29.7,24.2,0.074,72926.100000023,72933.700000047,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129912,142343.00
09/07/2014 18:45,1,1.132,ACTIVE,213.4,335.07,60.03,1410129904,"040051121000068","019011112586793",22.53,33,0.183,315.10,442.65,25.3,18.3,0.241,67068.9,67075.4,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129913,142344.00
09/07/2014 18:45,1,0.832,ACTIVE,214.2,365.21,60.00,1410129904,"033051125000118","019011112586793",38.42,31,0.211,318.15,443.41,31.8,23.5,0.200,83381.600000024,83390,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129914,142345.00
09/07/2014 18:45,1,0.835,ACTIVE,214.4,349.96,60.03,1410129904,"033051125000150","019011112586793",37.99,31,0.152,320.02,443.99,31.5,18.3,0.299,82434.2,82442.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129916,142346.00
