ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 18:45,1,0.982,ACTIVE,214.1,376.01,60.03,1410129904,"040051121000185","019011112586793",25.48,31,0.147,314.32,442.96,24.9,21.9,0.190,75220.899999988,75227.500000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129917,142347.00
09/07/2014 18:45,1,1.115,ACTIVE,213.4,345.68,60.00,1410129904,"040051121000195","019011112586793",24.17,31,0.194,316.81,443.10,26.8,23.6,0.211,73183.900000001,73191.100000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129918,142348.00
09/07/2014 18:45,2,1.230,ACTIVE,215.09,342.35,60.001,1410129904,"274151322000083","019011112586793",28.55,37.50,0,333.93,364.29,35.6,32.4,0.243,253623.9,253623.9,23550,0,0,0,L,1151911521,1,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129919,142349.00
09/07/2014 18:45,2,1.232,ACTIVE,215.32,342.05,60.006,1410129904,"274151322000076","019011112586793",29.06,37.50,0,335.14,365.49,36.3,33.1,0.243,265117.4,265117.4,23540,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129920,142350.00
09/07/2014 18:45,2,0.768,ACTIVE,215.32,408.78,60.001,1410129904,"274151322000094","019011112586793",38.37,37.50,0,333.03,434.02,29.7,26.7,0.199,189970.8,189970.8,23993,0,0,0,L,1151911521,1,122.23,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129921,142351.00
09/07/2014 18:45,2,1.154,ACTIVE,214.87,342.05,59.996,1410129904,"274151322000052","019011112586793",28.19,38.20,0,333.03,363.09,33.0,29.9,0.217,254784.8,254784.8,23490,0,0,0,L,1151911521,1,122.01,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129922,142352.00
09/07/2014 18:45,2,1.160,ACTIVE,215.32,346.56,59.996,1410129904,"274151322000085","019011112586793",28.15,35.40,0,335.14,363.39,33.1,30.0,0.221,253907.9,253907.9,23452,0,0,0,L,1151911521,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129923,142353.00
09/07/2014 18:45,2,1.199,ACTIVE,214.87,350.47,60.001,1410129904,"274151322000087","019011112586793",27.53,52.50,0,333.93,363.09,33.5,30.4,0.225,241409.2,241409.2,23478,0,0,0,L,1151911521,1,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129924,142354.00
09/07/2014 18:45,2,1.109,ACTIVE,214.64,341.45,60.001,1410129904,"274151322000088","019011112586793",27.67,35.40,0,333.33,361.89,31.1,28.0,0.203,246633.1,246633.1,23464,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129925,142355.00
09/07/2014 18:45,2,1.312,ACTIVE,214.64,345.66,59.996,1410129904,"274151322000095","019011112586793",28.82,37.00,0,333.93,366.40,38.3,35.1,0.256,262780.2,262780.2,23532,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129926,142356.00
09/07/2014 18:45,2,0.824,ACTIVE,215.77,399.46,59.990,1410129904,"274151322000068","019011112586793",37.01,38.40,0,333.03,436.43,30.7,27.7,0.194,188276.6,188276.6,24047,0,0,0,L,1151911521,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129927,142357.00
09/07/2014 18:45,2,1.148,ACTIVE,214.64,344.45,59.996,1410129904,"274151322000054","019011112586793",28.23,36.50,0,333.03,363.69,32.8,29.8,0.225,251486.4,251486.4,23603,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410129928,142358.00
09/07/2014 19:00,1,0.728,ACTIVE,214.0,412.22,60.03,1410130804,"040051121000097","019011112586793",25.33,32,0.147,315.44,441.93,18.3,14.9,0.003,74073.8,74078.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130806,142359.00
09/07/2014 19:00,1,0.807,ACTIVE,213.0,379.99,60.03,1410130804,"040051121000095","019011112586793",22.17,32,0.103,310.10,438.05,17.8,3.8,0.178,66128.2,66132.3,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130808,142360.00
09/07/2014 19:00,1,0.437,ACTIVE,213.0,416.97,60.03,1410130804,"033051125000132","019011112586793",34.30,29,0.107,315.92,441.15,14.9,11.0,0.000,64878.5,64882.5,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130809,142361.00
09/07/2014 19:00,1,0.275,ACTIVE_NO_POWER,213.4,428.51,60.03,1410130804,"033051125000135","019011112586793",36.29,29,0.000,316.64,441.57,9.9,0.0,0.000,62423.199999988,62425.799999952,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130810,142362.00
09/07/2014 19:00,1,0.782,ACTIVE,213.3,327.39,60.03,1410130804,"040051121000116","019011112586793",25.03,29,0.155,311.14,439.42,19.4,19.2,0.231,72933.700000047,72938.499999999,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130811,142363.00
09/07/2014 19:00,1,0.727,ACTIVE,213.1,360.78,60.03,1410130804,"040051121000068","019011112586793",22.31,32,0.153,315.37,440.57,16.1,15.6,0.042,67075.4,67079.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130813,142364.00
09/07/2014 19:00,1,0.533,ACTIVE,213.7,347.85,60.03,1410130804,"033051125000118","019011112586793",38.50,30,0.175,315.03,443.36,20.4,24.3,0.153,83390,83395.699999988,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130814,142365.00
09/07/2014 19:00,1,0.537,ACTIVE,212.9,421.80,60.03,1410130804,"033051125000150","019011112586793",37.90,31,0.166,315.31,444.37,20.2,16.5,0.005,82442.7,82448.3,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130815,142366.00
09/07/2014 19:00,1,0.603,ACTIVE,213.5,375.76,60.03,1410130804,"040051121000185","019011112586793",24.91,30,0.031,314.76,440.84,14.9,15.9,0.166,75227.500000012,75231.2,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130817,142367.00
09/07/2014 19:00,1,0.709,ACTIVE,213.3,327.90,60.03,1410130804,"040051121000195","019011112586793",23.73,30,0.146,316.73,441.50,16.7,8.9,0.278,73191.100000001,73195.300000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130818,142368.00
09/07/2014 19:00,2,0.805,ACTIVE,214.19,343.55,60.022,1410130804,"274151322000083","019011112586793",28.41,36.30,0,331.23,356.78,23.2,20.5,0.159,253630.4,253630.4,23551,0,0,0,L,1151911521,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130819,142369.00
09/07/2014 19:00,2,0.787,ACTIVE,214.87,341.45,60.033,1410130804,"274151322000076","019011112586793",28.98,36.00,0,334.84,357.68,23.1,20.4,0.150,265124.0,265124.0,23541,0,0,0,L,1151911521,1,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130820,142370.00
09/07/2014 19:00,2,0.508,ACTIVE,214.87,399.46,60.022,1410130804,"274151322000094","019011112586793",37.19,36.30,0,332.73,427.11,19.1,16.6,0.128,189976.2,189976.2,23994,0,0,0,L,1151911521,1,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130821,142371.00
09/07/2014 19:00,2,0.748,ACTIVE,214.19,341.15,60.017,1410130804,"274151322000052","019011112586793",28.09,36.80,0,330.03,355.58,21.2,18.6,0.137,254790.8,254790.8,23491,0,0,0,L,1151911521,1,121.78,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130822,142372.00
09/07/2014 19:00,2,0.727,ACTIVE,215.09,342.35,60.022,1410130804,"274151322000085","019011112586793",28.49,34.30,0,331.53,355.88,20.9,18.3,0.128,253913.9,253913.9,23453,0,0,0,L,1151911521,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130823,142373.00
09/07/2014 19:00,2,0.789,ACTIVE,214.41,343.85,60.022,1410130804,"274151322000087","019011112586793",27.15,49.80,0,330.33,356.18,21.7,19.0,0.137,241415.3,241415.3,23479,0,0,0,L,1151911521,1,122.46,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130824,142374.00
09/07/2014 19:00,2,0.695,ACTIVE,214.19,340.85,60.043,1410130804,"274151322000088","019011112586793",27.71,34.30,0,331.83,354.97,19.5,16.9,0.128,246638.6,246638.6,23465,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130825,142375.00
09/07/2014 19:00,2,0.848,ACTIVE,214.41,344.15,60.028,1410130804,"274151322000095","019011112586793",28.82,35.80,0,333.93,357.98,24.8,22.0,0.168,262787.3,262787.3,23533,0,0,0,L,1151911521,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130826,142376.00
09/07/2014 19:00,2,0.531,ACTIVE,215.32,395.85,60.022,1410130804,"274151322000068","019011112586793",36.96,37.50,0,332.43,426.81,20.0,17.3,0.124,188282.2,188282.2,24048,0,0,0,L,1151911521,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130827,142377.00
09/07/2014 19:00,2,0.742,ACTIVE,214.41,343.55,60.028,1410130804,"274151322000054","019011112586793",27.85,35.60,0,330.93,355.88,21.0,18.4,0.146,251492.3,251492.3,23604,0,0,0,L,1151911521,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410130828,142378.00
09/07/2014 19:15,1,0.430,ACTIVE,212.8,365.85,60.03,1410131705,"040051121000097","019011112586793",24.81,30,0.141,315.54,441.07,10.6,11.1,0.005,74078.7,74081.4,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131707,142379.00
09/07/2014 19:15,1,0.506,ACTIVE_NO_POWER,212.4,404.91,60.03,1410131705,"040051121000095","019011112586793",21.98,30,0.000,310.86,437.22,11.0,0.0,0.086,66132.3,66134.4,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131708,142380.00
09/07/2014 19:15,1,0.238,ACTIVE_NO_POWER,212.8,389.92,60.03,1410131705,"033051125000132","019011112586793",34.30,27,0.000,316.10,440.58,8.1,0.0,0.000,64882.5,64884.3,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131710,142381.00
09/07/2014 19:15,1,0.175,ACTIVE_NO_POWER,212.9,377.49,60.00,1410131705,"033051125000135","019011112586793",32.91,28,0.044,316.46,442.51,5.7,0.0,0.192,62425.799999952,62426.899999976,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131711,142382.00
09/07/2014 19:15,1,0.475,ACTIVE,212.6,370.17,60.03,1410131705,"040051121000116","019011112586793",24.83,27,0.141,310.72,438.69,11.7,11.8,0.003,72938.499999999,72941.100000023,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131712,142383.00
09/07/2014 19:15,1,0.439,ACTIVE_NO_POWER,212.6,412.97,60.03,1410131705,"040051121000068","019011112586793",21.37,31,0.000,314.23,439.71,9.3,0.0,0.000,67079.5,67081.6,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131713,142384.00
09/07/2014 19:15,1,0.313,ACTIVE,213.0,331.51,60.03,1410131705,"033051125000118","019011112586793",37.93,28,0.096,313.58,442.23,11.8,15.4,0.228,83395.699999988,83398.800000012,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131715,142385.00
09/07/2014 19:15,1,0.315,ACTIVE,212.2,331.74,60.03,1410131705,"033051125000150","019011112586793",37.55,28,0.157,314.24,441.78,11.7,2.7,0.188,82448.3,82451.3,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131716,142386.00
09/07/2014 19:15,1,0.340,ACTIVE_NO_POWER,212.9,376.84,60.03,1410131705,"040051121000185","019011112586793",23.36,28,0.000,315.50,441.34,7.8,0.0,0.000,75231.2,75233.000000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131717,142387.00
09/07/2014 19:15,1,0.408,ACTIVE,212.9,380.87,60.03,1410131705,"040051121000195","019011112586793",22.93,28,0.113,318.30,440.97,9.3,8.1,0.000,73195.300000001,73197.800000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131719,142388.00
09/07/2014 19:15,2,0.484,ACTIVE,214.19,339.95,60.017,1410131705,"274151322000083","019011112586793",28.05,34.50,0,332.73,349.26,13.7,11.3,0.080,253634.3,253634.3,23552,0,0,0,L,1151911521,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131719,142389.00
09/07/2014 19:15,2,0.465,ACTIVE,214.87,339.65,60.038,1410131705,"274151322000076","019011112586793",28.27,34.50,0,331.23,349.26,13.4,11.0,0.080,265127.9,265127.9,23542,0,0,0,L,1151911521,1,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131720,142390.00
09/07/2014 19:15,2,0.279,ACTIVE,214.41,405.17,60.017,1410131705,"274151322000094","019011112586793",38.11,35.20,0,334.24,418.09,10.8,8.5,0.062,189979.3,189979.3,23995,0,0,0,L,1151911521,1,121.55,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131721,142391.00
09/07/2014 19:15,2,0.451,ACTIVE,213.96,337.84,60.012,1410131705,"274151322000052","019011112586793",27.83,35.00,0,331.83,348.06,12.8,10.4,0.071,254794.3,254794.3,23492,0,0,0,L,1151911521,1,121.55,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131722,142392.00
09/07/2014 19:15,2,0.436,ACTIVE,214.41,339.04,60.001,1410131705,"274151322000085","019011112586793",27.73,32.60,0,333.63,348.66,12.3,9.9,0.066,253917.4,253917.4,23454,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131723,142393.00
09/07/2014 19:15,2,0.473,ACTIVE,214.41,338.44,60.017,1410131705,"274151322000087","019011112586793",27.04,46.80,0,332.43,348.36,12.9,10.6,0.066,241418.9,241418.9,23480,0,0,0,L,1151911521,1,122.01,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131724,142394.00
09/07/2014 19:15,2,0.408,ACTIVE,213.96,337.84,60.012,1410131705,"274151322000088","019011112586793",27.06,32.60,0,332.43,347.16,11.2,8.8,0.053,246641.8,246641.8,23466,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131725,142395.00
09/07/2014 19:15,2,0.496,ACTIVE,214.41,339.65,60.038,1410131705,"274151322000095","019011112586793",28.35,34.50,0,330.03,349.86,14.3,11.8,0.088,262791.4,262791.4,23534,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131726,142396.00
09/07/2014 19:15,2,0.316,ACTIVE,214.87,396.75,60.006,1410131705,"274151322000068","019011112586793",37.17,35.80,0,334.84,417.79,11.9,9.6,0.057,188285.5,188285.5,24049,0,0,0,L,1151911521,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131727,142397.00
09/07/2014 19:15,2,0.434,ACTIVE,213.96,339.65,60.012,1410131705,"274151322000054","019011112586793",27.69,34.30,0,332.43,348.36,12.2,9.9,0.071,251495.8,251495.8,23605,0,0,0,L,1151911521,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410131728,142398.00
09/07/2014 19:30,1,0.029,ACTIVE_NO_POWER,213.6,343.67,60.03,1410132603,"033051125000132","019011112586793",37.84,25,0.000,343.21,344.35,1.1,0.0,0.000,64884.3,64885,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132614,142399.00
09/07/2014 19:30,1,0.019,ACTIVE_NO_POWER,213.3,430.63,60.03,1410132603,"033051125000135","019011112586793",37.74,25,0.000,429.31,431.31,0.7,0.0,0.000,62426.899999976,62427.399999976,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132617,142400.00
09/07/2014 19:30,1,0.156,ACTIVE,212.8,358.71,60.00,1410132603,"033051125000118","019011112586793",36.92,26,0.103,311.73,443.82,5.7,15.1,0.000,83398.800000012,83400.100000024,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132625,142401.00
09/07/2014 19:30,1,0.163,ACTIVE_NO_POWER,213.1,395.11,60.03,1410132603,"033051125000150","019011112586793",35.41,26,0.000,313.69,444.73,5.7,0.0,0.000,82451.3,82452.7,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132627,142402.00
09/07/2014 19:30,1,0.023,ACTIVE_NO_POWER,212.8,371.40,60.00,1410132603,"040051121000195","019011112586793",27.11,25,0.000,318.02,441.42,0.6,0.0,0.000,73197.800000001,73198.600000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132631,142403.00
09/07/2014 19:30,2,0.254,ACTIVE,214.41,337.24,60.012,1410132603,"274151322000083","019011112586793",26.98,31.50,0,330.93,343.55,7.0,4.8,0.035,253636.2,253636.2,23553,0,0,0,L,1151911521,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132632,142404.00
09/07/2014 19:30,2,0.254,ACTIVE,215.09,337.24,60.012,1410132603,"274151322000076","019011112586793",27.59,31.50,0,333.33,343.85,7.1,5.0,0.035,265129.8,265129.8,23543,0,0,0,L,1151911521,1,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132633,142405.00
09/07/2014 19:30,2,0.156,ACTIVE,214.64,358.28,60.012,1410132603,"274151322000094","019011112586793",33.22,32.40,0,334.54,411.18,5.2,3.1,0.035,189980.7,189980.7,23996,0,0,0,L,1151911521,1,121.78,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132634,142406.00
09/07/2014 19:30,2,0.271,ACTIVE,214.19,336.34,60.012,1410132603,"274151322000052","019011112586793",26.06,31.80,0,331.23,343.25,7.2,5.0,0.031,254796.1,254796.1,23493,0,0,0,L,1151911521,1,121.33,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132635,142407.00
09/07/2014 19:30,2,0.256,ACTIVE,214.41,336.64,60.017,1410132603,"274151322000085","019011112586793",27.02,30.30,0,333.03,343.55,7.0,4.9,0.031,253919.1,253919.1,23455,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132636,142408.00
09/07/2014 19:30,2,0.271,ACTIVE,214.41,336.64,60.017,1410132603,"274151322000087","019011112586793",26.02,43.80,0,331.83,342.95,7.2,5.0,0.035,241420.8,241420.8,23481,0,0,0,L,1151911521,1,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132637,142409.00
09/07/2014 19:30,2,0.234,ACTIVE,214.19,336.64,60.017,1410132603,"274151322000088","019011112586793",25.45,29.80,0,331.83,341.75,6.0,3.9,0.031,246643.2,246643.2,23467,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132638,142410.00
09/07/2014 19:30,2,0.260,ACTIVE,214.64,336.34,60.012,1410132603,"274151322000095","019011112586793",27.53,31.80,0,331.83,343.55,7.2,5.1,0.040,262793.4,262793.4,23535,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132639,142411.00
09/07/2014 19:30,2,0.168,ACTIVE,215.09,363.09,60.017,1410132603,"274151322000068","019011112586793",33.85,33.00,0,334.84,406.37,5.8,3.7,0.027,188287.0,188287.0,24050,0,0,0,L,1151911521,1,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132640,142412.00
09/07/2014 19:30,2,0.244,ACTIVE,214.41,336.34,60.017,1410132603,"274151322000054","019011112586793",26.56,31.30,0,331.23,342.65,6.6,4.4,0.035,251497.4,251497.4,23606,0,0,0,L,1151911521,1,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410132641,142413.00
09/07/2014 19:30,1,0.045,ALERT,212.9,346.05,60.00,1410132603,"040051121000097","019011112586793",28.43,26,0.000,345.14,360.80,1.2,0.0,0.000,74081.4,74082.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410132644,142414.00
09/07/2014 19:30,1,0.145,ALERT,212.6,344.22,60.03,1410132603,"040051121000095","019011112586793",25.15,26,0.000,343.92,359.20,3.6,0.0,0.000,66134.4,66135,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410132647,142415.00
09/07/2014 19:30,1,0.091,ALERT,212.6,368.19,60.00,1410132603,"040051121000116","019011112586793",28.10,24,0.000,367.83,382.21,2.5,0.0,0.000,72941.100000023,72941.900000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410132650,142416.00
09/07/2014 19:30,1,0.062,ALERT,213.1,346.48,60.00,1410132603,"040051121000068","019011112586793",25.48,26,0.000,345.84,358.59,1.5,0.0,0.000,67081.6,67082.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410132653,142417.00
09/07/2014 19:30,1,0.054,ALERT,213.0,393.95,60.03,1410132603,"040051121000185","019011112586793",26.93,24,0.000,393.56,407.46,1.4,0.0,0.000,75233.000000012,75233.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410132656,142418.00
09/07/2014 19:45,2,0.174,ACTIVE,214.64,336.94,60.028,1410133504,"274151322000083","019011112586793",25.86,28.50,0,332.73,341.45,4.6,2.5,0.013,253637.1,253637.1,23554,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133538,142419.00
09/07/2014 19:45,2,0.174,ACTIVE,214.87,337.24,60.006,1410133504,"274151322000076","019011112586793",27.45,28.50,0,333.93,341.15,4.9,2.8,0.022,265130.8,265130.8,23544,0,0,0,L,1151911521,1,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133539,142420.00
09/07/2014 19:45,2,0.100,ACTIVE,214.87,336.34,60.028,1410133504,"274151322000094","019011112586793",29.98,29.30,0,333.63,360.08,3.1,1.0,0.004,189981.2,189981.2,23997,0,0,0,L,1151911521,1,121.78,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133540,142421.00
09/07/2014 19:45,2,0.195,ACTIVE,214.41,336.64,60.022,1410133504,"274151322000052","019011112586793",26.28,28.50,0,332.73,341.45,5.2,3.1,0.009,254797.2,254797.2,23494,0,0,0,L,1151911521,1,121.55,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133541,142422.00
09/07/2014 19:45,2,0.172,ACTIVE,214.87,336.34,60.022,1410133504,"274151322000085","019011112586793",26.40,27.80,0,333.63,341.15,4.6,2.5,0.013,253920.0,253920.0,23456,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133542,142423.00
09/07/2014 19:45,2,0.184,ACTIVE,214.64,336.64,60.022,1410133504,"274151322000087","019011112586793",25.43,40.60,0,332.73,340.85,4.7,2.6,0.009,241421.7,241421.7,23482,0,0,0,L,1151911521,1,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133542,142424.00
09/07/2014 19:45,2,0.156,ACTIVE,214.19,335.14,59.985,1410133504,"274151322000088","019011112586793",25.47,27.30,0,332.43,341.45,4.0,2.0,0.009,246644.0,246644.0,23468,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133543,142425.00
09/07/2014 19:45,2,0.174,ACTIVE,214.64,336.34,60.022,1410133504,"274151322000095","019011112586793",25.92,28.80,0,332.73,343.25,4.6,2.5,0.009,262794.4,262794.4,23536,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133544,142426.00
09/07/2014 19:45,2,0.119,ACTIVE,215.32,336.94,60.038,1410133504,"274151322000068","019011112586793",30.14,29.50,0,334.24,365.49,3.6,1.6,0.009,188287.7,188287.7,24051,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133545,142427.00
09/07/2014 19:45,2,0.172,ACTIVE,214.41,336.64,60.028,1410133504,"274151322000054","019011112586793",25.92,28.30,0,332.13,340.55,4.5,2.5,0.013,251498.3,251498.3,23607,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410133546,142428.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142429.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142430.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142431.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142432.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142433.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142434.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142435.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142436.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142437.00
09/07/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410133504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134376,142438.00
09/07/2014 20:00,2,0.107,ACTIVE,214.41,337.24,59.996,1410134404,"274151322000083","019011112586793",24.51,26.30,0,332.73,339.95,2.7,0.7,0.013,253637.6,253637.6,23555,0,0,0,L,1151911521,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134438,142439.00
09/07/2014 20:00,2,0.109,ACTIVE,214.87,336.64,59.996,1410134404,"274151322000076","019011112586793",26.24,26.50,0,333.93,339.95,2.9,0.9,0.009,265131.2,265131.2,23545,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134439,142440.00
09/07/2014 20:00,2,0.055,ACTIVE_NO_POWER,214.41,332.13,59.990,1410134404,"274151322000094","019011112586793",28.01,26.80,0,330.63,339.95,1.5,0.0,0.000,189981.3,189981.3,23998,0,0,0,L,1151911521,1,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134440,142441.00
09/07/2014 20:00,2,0.131,ACTIVE,213.96,336.34,59.990,1410134404,"274151322000052","019011112586793",25.15,26.50,0,332.43,339.95,3.4,1.3,0.009,254797.7,254797.7,23495,0,0,0,L,1151911521,1,121.55,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134440,142442.00
09/07/2014 20:00,2,0.107,ACTIVE,214.41,336.64,59.996,1410134404,"274151322000085","019011112586793",25.41,25.80,0,333.33,339.95,2.8,0.7,0.004,253920.4,253920.4,23457,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134441,142443.00
09/07/2014 20:00,2,0.117,ACTIVE,214.41,336.94,59.996,1410134404,"274151322000087","019011112586793",24.75,38.00,0,332.43,339.65,3.0,1.0,0.009,241422.2,241422.2,23483,0,0,0,L,1151911521,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134442,142444.00
09/07/2014 20:00,2,0.094,ACTIVE,213.96,336.64,59.996,1410134404,"274151322000088","019011112586793",23.93,25.50,0,333.03,339.34,2.3,0.3,0.009,246644.3,246644.3,23469,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134443,142445.00
09/07/2014 20:00,2,0.104,ACTIVE,214.41,336.64,59.990,1410134404,"274151322000095","019011112586793",24.95,26.80,0,333.03,339.65,2.6,0.6,0.004,262794.8,262794.8,23537,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134444,142446.00
09/07/2014 20:00,2,0.072,ACTIVE,215.09,331.53,59.996,1410134404,"274151322000068","019011112586793",28.05,27.50,0,330.33,340.25,2.1,0.1,0.000,188287.9,188287.9,24052,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134445,142447.00
09/07/2014 20:00,2,0.105,ACTIVE,214.19,336.34,59.996,1410134404,"274151322000054","019011112586793",24.75,26.50,0,332.43,339.65,2.7,0.7,0.004,251498.7,251498.7,23608,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410134446,142448.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142449.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142450.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142451.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142452.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142453.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142454.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142455.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142456.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142457.00
09/07/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410134404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135264,142458.00
09/07/2014 20:15,2,0.061,ALERT,214.41,298.17,60.012,1410135304,"274151322000083","019011112586793",21.31,23.50,0,296.36,338.44,1.3,0.0,0.000,253637.6,253637.6,23556,0,0,0,L,1151911521,1,121.78,124.27,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135339,142459.00
09/07/2014 20:15,2,0.061,ALERT,214.87,297.26,60.012,1410135304,"274151322000076","019011112586793",21.61,23.80,0,296.06,358.28,1.4,0.0,0.000,265131.3,265131.3,23546,0,0,0,L,1151911521,1,122.23,124.27,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135341,142460.00
09/07/2014 20:15,2,0.000,ALERT,214.19,296.96,60.012,1410135304,"274151322000094","019011112586793",38.98,24.00,0,295.46,385.03,0.0,0.0,0.000,189981.3,189981.3,23999,0,0,0,L,1151911521,1,121.55,124.27,0100,20,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1410135343,142461.00
09/07/2014 20:15,2,0.084,ALERT,213.96,298.17,60.012,1410135304,"274151322000052","019011112586793",20.97,23.80,0,295.76,339.65,1.8,0.0,0.000,254797.8,254797.8,23496,0,0,0,L,1151911521,1,121.33,124.04,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135344,142462.00
09/07/2014 20:15,2,0.061,ALERT,214.19,297.26,60.012,1410135304,"274151322000085","019011112586793",21.79,23.50,0,296.06,339.34,1.3,0.0,0.000,253920.5,253920.5,23458,0,0,0,L,1151911521,1,122.46,123.81,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135346,142463.00
09/07/2014 20:15,2,0.072,ALERT,214.41,297.26,60.012,1410135304,"274151322000087","019011112586793",20.46,34.30,0,295.46,338.74,1.5,0.0,0.000,241422.2,241422.2,23484,0,0,0,L,1151911521,1,122.01,124.04,0002,29,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135348,142464.00
09/07/2014 20:15,2,0.047,ALERT,213.74,297.57,60.006,1410135304,"274151322000088","019011112586793",21.19,23.30,0,295.76,338.14,1.0,0.0,0.000,246644.3,246644.3,23470,0,0,0,L,1151911521,1,122.23,123.59,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135350,142465.00
09/07/2014 20:15,2,0.055,ALERT,214.41,298.47,60.006,1410135304,"274151322000095","019011112586793",21.61,24.00,0,297.26,338.74,1.2,0.0,0.000,262794.8,262794.8,23538,0,0,0,L,1151911521,1,122.23,124.04,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135352,142466.00
09/07/2014 20:15,2,0.008,ALERT,215.09,296.66,59.996,1410135304,"274151322000068","019011112586793",39.22,24.50,0,295.46,391.34,0.0,0.0,0.000,188287.9,188287.9,24053,0,0,0,L,1151911521,1,122.46,124.49,0100,23,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1410135354,142467.00
09/07/2014 20:15,2,0.059,ALERT,213.74,298.17,60.012,1410135304,"274151322000054","019011112586793",21.49,24.00,0,296.06,338.44,1.3,0.0,0.000,251498.7,251498.7,23609,0,0,0,L,1151911521,1,122.01,123.81,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410135356,142468.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142469.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142470.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142471.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142472.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142473.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142474.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142475.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142476.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142477.00
09/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410135304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410136173,142478.00
09/07/2014 20:30,2,0.000,ALERT,214.41,297.26,60.049,1410136204,"274151322000083","019011112586793",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,253637.6,253637.6,23558,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1410136239,142479.00
09/07/2014 20:30,2,0.000,ALERT,214.64,296.66,60.006,1410136204,"274151322000076","019011112586793",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,265131.3,265131.3,23548,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1410136241,142480.00
09/07/2014 20:30,2,0.000,ALERT,214.19,296.36,60.017,1410136204,"274151322000094","019011112586793",0.00,22.00,0,294.26,373.61,0.0,0.0,0.000,189981.3,189981.3,24001,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1410136242,142481.00
09/07/2014 20:30,2,0.000,ALERT,213.96,297.26,60.017,1410136204,"274151322000052","019011112586793",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,254797.8,254797.8,23498,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1410136244,142482.00
09/07/2014 20:30,2,0.000,ALERT,214.41,297.26,60.012,1410136204,"274151322000085","019011112586793",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,253920.5,253920.5,23460,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1410136246,142483.00
09/07/2014 20:30,2,0.000,ALERT,214.19,296.36,60.012,1410136204,"274151322000087","019011112586793",0.00,31.30,0,293.96,299.07,0.0,0.0,0.000,241422.2,241422.2,23486,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1410136248,142484.00
09/07/2014 20:30,2,0.000,ALERT,213.74,296.96,59.980,1410136204,"274151322000088","019011112586793",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,246644.3,246644.3,23472,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1410136250,142485.00
09/07/2014 20:30,2,0.000,ALERT,214.19,297.87,60.017,1410136204,"274151322000095","019011112586793",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,262794.8,262794.8,23540,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1410136252,142486.00
09/07/2014 20:30,2,0.000,ALERT,214.64,296.36,60.012,1410136204,"274151322000068","019011112586793",0.00,22.50,0,293.96,374.21,0.0,0.0,0.000,188287.9,188287.9,24055,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1410136254,142487.00
09/07/2014 20:30,2,0.000,ALERT,214.19,296.96,60.033,1410136204,"274151322000054","019011112586793",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,251498.7,251498.7,23611,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1410136255,142488.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142489.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142490.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142491.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142492.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142493.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142494.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142495.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142496.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142497.00
09/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410136204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137074,142498.00
