ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 20:45,2,0.000,ALERT,214.41,298.77,60.038,1410137104,"274151322000083","019011112586793",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,253637.6,253637.6,23560,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137138,142499.00
09/07/2014 20:45,2,0.000,ALERT,215.09,297.87,60.028,1410137104,"274151322000076","019011112586793",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,265131.3,265131.3,23550,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137140,142500.00
09/07/2014 20:45,2,0.000,ALERT,214.41,297.87,60.049,1410137104,"274151322000094","019011112586793",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,189981.3,189981.3,24003,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410137142,142501.00
09/07/2014 20:45,2,0.000,ALERT,214.19,298.77,60.006,1410137104,"274151322000052","019011112586793",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,254797.8,254797.8,23500,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137144,142502.00
09/07/2014 20:45,2,0.000,ALERT,214.64,298.17,60.012,1410137104,"274151322000085","019011112586793",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,253920.5,253920.5,23462,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137146,142503.00
09/07/2014 20:45,2,0.000,ALERT,214.64,298.17,60.033,1410137104,"274151322000087","019011112586793",0.00,28.50,0,294.56,299.37,0.0,0.0,0.000,241422.2,241422.2,23488,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137148,142504.00
09/07/2014 20:45,2,0.000,ALERT,214.19,298.47,60.038,1410137104,"274151322000088","019011112586793",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,246644.3,246644.3,23474,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137150,142505.00
09/07/2014 20:45,2,0.000,ALERT,214.19,299.37,60.054,1410137104,"274151322000095","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,262794.8,262794.8,23542,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410137152,142506.00
09/07/2014 20:45,2,0.000,ALERT,215.09,297.87,60.033,1410137104,"274151322000068","019011112586793",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,188287.9,188287.9,24057,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137154,142507.00
09/07/2014 20:45,2,0.000,ALERT,214.41,298.77,60.033,1410137104,"274151322000054","019011112586793",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,251498.7,251498.7,23613,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410137156,142508.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142509.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142510.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142511.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142512.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142513.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142514.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142515.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142516.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142517.00
09/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410137104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410137973,142518.00
09/07/2014 21:00,2,0.000,ALERT,213.96,298.17,60.012,1410138004,"274151322000083","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,253637.6,253637.6,23562,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410138039,142519.00
09/07/2014 21:00,2,0.000,ALERT,214.64,298.17,60.012,1410138004,"274151322000076","019011112586793",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,265131.3,265131.3,23552,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138041,142520.00
09/07/2014 21:00,2,0.000,ALERT,214.19,297.57,60.017,1410138004,"274151322000094","019011112586793",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,189981.3,189981.3,24005,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138043,142521.00
09/07/2014 21:00,2,0.000,ALERT,213.74,297.87,60.012,1410138004,"274151322000052","019011112586793",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,254797.8,254797.8,23502,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138044,142522.00
09/07/2014 21:00,2,0.000,ALERT,214.19,298.17,60.012,1410138004,"274151322000085","019011112586793",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,253920.5,253920.5,23464,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138046,142523.00
09/07/2014 21:00,2,0.000,ALERT,214.19,297.57,60.017,1410138004,"274151322000087","019011112586793",0.00,26.30,0,295.46,299.97,0.0,0.0,0.000,241422.2,241422.2,23490,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410138048,142524.00
09/07/2014 21:00,2,0.000,ALERT,213.74,297.87,60.012,1410138004,"274151322000088","019011112586793",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,246644.3,246644.3,23476,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138050,142525.00
09/07/2014 21:00,2,0.000,ALERT,213.96,299.07,60.006,1410138004,"274151322000095","019011112586793",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,262794.8,262794.8,23544,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410138052,142526.00
09/07/2014 21:00,2,0.000,ALERT,214.64,297.26,60.012,1410138004,"274151322000068","019011112586793",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,188287.9,188287.9,24059,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138054,142527.00
09/07/2014 21:00,2,0.000,ALERT,213.74,298.17,60.012,1410138004,"274151322000054","019011112586793",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,251498.7,251498.7,23615,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138056,142528.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142529.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142530.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142531.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142532.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142533.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142534.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142535.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142536.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142537.00
09/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410138004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410138873,142538.00
09/07/2014 21:15,2,0.000,ALERT,214.19,298.77,60.043,1410138904,"274151322000083","019011112586793",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,253637.6,253637.6,23564,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410138939,142539.00
09/07/2014 21:15,2,0.000,ALERT,214.87,298.17,60.028,1410138904,"274151322000076","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,265131.3,265131.3,23554,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138941,142540.00
09/07/2014 21:15,2,0.000,ALERT,214.41,297.57,60.028,1410138904,"274151322000094","019011112586793",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,189981.3,189981.3,24007,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138943,142541.00
09/07/2014 21:15,2,0.000,ALERT,214.19,297.87,60.022,1410138904,"274151322000052","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,254797.8,254797.8,23504,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138945,142542.00
09/07/2014 21:15,2,0.000,ALERT,214.41,298.17,60.028,1410138904,"274151322000085","019011112586793",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,253920.5,253920.5,23466,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138946,142543.00
09/07/2014 21:15,2,0.000,ALERT,214.41,297.57,59.990,1410138904,"274151322000087","019011112586793",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,241422.2,241422.2,23492,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410138948,142544.00
09/07/2014 21:15,2,0.000,ALERT,213.96,298.47,60.028,1410138904,"274151322000088","019011112586793",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,246644.3,246644.3,23478,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138950,142545.00
09/07/2014 21:15,2,0.000,ALERT,214.19,299.07,60.028,1410138904,"274151322000095","019011112586793",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,262794.8,262794.8,23546,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410138952,142546.00
09/07/2014 21:15,2,0.000,ALERT,214.87,297.57,60.028,1410138904,"274151322000068","019011112586793",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,188287.9,188287.9,24061,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138954,142547.00
09/07/2014 21:15,2,0.000,ALERT,214.19,298.77,60.038,1410138904,"274151322000054","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,251498.7,251498.7,23617,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410138956,142548.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142549.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142550.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142551.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142552.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142553.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142554.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142555.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142556.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142557.00
09/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410138904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410139774,142558.00
09/07/2014 21:30,2,0.000,ALERT,215.32,300.57,60.006,1410139804,"274151322000083","019011112586793",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,253637.6,253637.6,23566,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410139838,142559.00
09/07/2014 21:30,2,0.000,ALERT,215.77,299.67,60.017,1410139804,"274151322000076","019011112586793",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,265131.3,265131.3,23556,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410139840,142560.00
09/07/2014 21:30,2,0.000,ALERT,215.54,299.67,60.006,1410139804,"274151322000094","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,189981.3,189981.3,24009,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410139842,142561.00
09/07/2014 21:30,2,0.000,ALERT,214.87,300.57,60.012,1410139804,"274151322000052","019011112586793",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,254797.8,254797.8,23506,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410139844,142562.00
09/07/2014 21:30,2,0.000,ALERT,215.54,299.67,60.006,1410139804,"274151322000085","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,253920.5,253920.5,23468,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410139846,142563.00
09/07/2014 21:30,2,0.000,ALERT,215.32,299.67,60.012,1410139804,"274151322000087","019011112586793",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,241422.2,241422.2,23494,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410139848,142564.00
09/07/2014 21:30,2,0.000,ALERT,214.87,300.27,60.006,1410139804,"274151322000088","019011112586793",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,246644.3,246644.3,23480,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410139849,142565.00
09/07/2014 21:30,2,0.000,ALERT,215.32,300.87,60.012,1410139804,"274151322000095","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,262794.8,262794.8,23548,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410139851,142566.00
09/07/2014 21:30,2,0.000,ALERT,216.00,299.37,59.980,1410139804,"274151322000068","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,188287.9,188287.9,24063,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410139853,142567.00
09/07/2014 21:30,2,0.000,ALERT,215.32,300.57,60.006,1410139804,"274151322000054","019011112586793",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,251498.7,251498.7,23619,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410139855,142568.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142569.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142570.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142571.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142572.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142573.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142574.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142575.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142576.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142577.00
09/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410139804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410140673,142578.00
09/07/2014 21:45,2,0.000,ALERT,215.09,299.67,60.028,1410140704,"274151322000083","019011112586793",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,253637.6,253637.6,23568,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410140739,142579.00
09/07/2014 21:45,2,0.000,ALERT,215.77,300.27,60.065,1410140704,"274151322000076","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,265131.3,265131.3,23558,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410140740,142580.00
09/07/2014 21:45,2,0.000,ALERT,215.32,299.07,60.049,1410140704,"274151322000094","019011112586793",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,189981.3,189981.3,24011,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410140742,142581.00
09/07/2014 21:45,2,0.000,ALERT,215.09,299.37,60.054,1410140704,"274151322000052","019011112586793",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,254797.8,254797.8,23508,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410140744,142582.00
09/07/2014 21:45,2,0.000,ALERT,215.32,299.97,60.049,1410140704,"274151322000085","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,253920.5,253920.5,23470,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410140746,142583.00
09/07/2014 21:45,2,0.000,ALERT,215.32,298.77,60.043,1410140704,"274151322000087","019011112586793",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,241422.2,241422.2,23496,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410140748,142584.00
09/07/2014 21:45,2,0.000,ALERT,214.87,299.37,60.017,1410140704,"274151322000088","019011112586793",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,246644.3,246644.3,23482,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410140750,142585.00
09/07/2014 21:45,2,0.000,ALERT,215.32,300.57,60.043,1410140704,"274151322000095","019011112586793",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,262794.8,262794.8,23550,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410140751,142586.00
09/07/2014 21:45,2,0.000,ALERT,215.77,298.77,60.049,1410140704,"274151322000068","019011112586793",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,188287.9,188287.9,24065,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410140753,142587.00
09/07/2014 21:45,2,0.000,ALERT,215.09,299.67,60.017,1410140704,"274151322000054","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,251498.7,251498.7,23621,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410140755,142588.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142589.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142590.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142591.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142592.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142593.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142594.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142595.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142596.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142597.00
09/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410140704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410141573,142598.00
09/07/2014 22:00,2,0.000,ALERT,215.09,299.67,60.043,1410141603,"274151322000083","019011112586793",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,253637.6,253637.6,23570,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141639,142599.00
09/07/2014 22:00,2,0.000,ALERT,215.77,299.37,60.028,1410141603,"274151322000076","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,265131.3,265131.3,23560,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141640,142600.00
09/07/2014 22:00,2,0.000,ALERT,215.32,299.07,60.028,1410141603,"274151322000094","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,189981.3,189981.3,24013,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141642,142601.00
09/07/2014 22:00,2,0.000,ALERT,214.87,300.27,60.033,1410141603,"274151322000052","019011112586793",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,254797.8,254797.8,23510,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410141644,142602.00
09/07/2014 22:00,2,0.000,ALERT,215.32,299.37,60.033,1410141603,"274151322000085","019011112586793",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,253920.5,253920.5,23472,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141646,142603.00
09/07/2014 22:00,2,0.000,ALERT,215.32,298.77,60.028,1410141603,"274151322000087","019011112586793",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,241422.2,241422.2,23498,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141648,142604.00
09/07/2014 22:00,2,0.000,ALERT,214.87,299.67,60.028,1410141603,"274151322000088","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,246644.3,246644.3,23484,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141650,142605.00
09/07/2014 22:00,2,0.000,ALERT,215.09,300.27,60.028,1410141603,"274151322000095","019011112586793",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,262794.8,262794.8,23552,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141652,142606.00
09/07/2014 22:00,2,0.000,ALERT,215.77,298.47,60.012,1410141603,"274151322000068","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,188287.9,188287.9,24067,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141653,142607.00
09/07/2014 22:00,2,0.000,ALERT,215.09,299.37,60.059,1410141603,"274151322000054","019011112586793",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,251498.7,251498.7,23623,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410141655,142608.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142609.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142610.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142611.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142612.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142613.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142614.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142615.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142616.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142617.00
09/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410141603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410142473,142618.00
09/07/2014 22:15,2,0.000,ALERT,215.77,299.37,60.033,1410142504,"274151322000083","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,253637.6,253637.6,23572,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142539,142619.00
09/07/2014 22:15,2,0.000,ALERT,216.00,299.67,60.012,1410142504,"274151322000076","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,265131.3,265131.3,23562,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410142541,142620.00
09/07/2014 22:15,2,0.000,ALERT,215.77,299.07,60.049,1410142504,"274151322000094","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,189981.3,189981.3,24015,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142543,142621.00
09/07/2014 22:15,2,0.000,ALERT,215.32,299.07,60.033,1410142504,"274151322000052","019011112586793",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,254797.8,254797.8,23512,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142545,142622.00
09/07/2014 22:15,2,0.000,ALERT,215.77,299.67,60.070,1410142504,"274151322000085","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,253920.5,253920.5,23474,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142546,142623.00
09/07/2014 22:15,2,0.000,ALERT,215.54,298.47,60.033,1410142504,"274151322000087","019011112586793",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,241422.2,241422.2,23500,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142548,142624.00
09/07/2014 22:15,2,0.000,ALERT,215.32,298.77,60.033,1410142504,"274151322000088","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,246644.3,246644.3,23486,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142550,142625.00
09/07/2014 22:15,2,0.000,ALERT,215.54,300.27,60.038,1410142504,"274151322000095","019011112586793",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,262794.8,262794.8,23554,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142552,142626.00
09/07/2014 22:15,2,0.000,ALERT,216.22,298.47,60.038,1410142504,"274151322000068","019011112586793",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,188287.9,188287.9,24069,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142554,142627.00
09/07/2014 22:15,2,0.000,ALERT,215.54,299.07,60.054,1410142504,"274151322000054","019011112586793",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,251498.7,251498.7,23625,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410142556,142628.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142629.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142630.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142631.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142632.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142633.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142634.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142635.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142636.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142637.00
09/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410142504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410143373,142638.00
09/07/2014 22:30,2,0.000,ALERT,214.87,299.07,60.033,1410143404,"274151322000083","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,253637.6,253637.6,23574,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410143439,142639.00
09/07/2014 22:30,2,0.000,ALERT,215.54,298.17,59.985,1410143404,"274151322000076","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,265131.3,265131.3,23564,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410143441,142640.00
09/07/2014 22:30,2,0.000,ALERT,215.09,298.17,60.033,1410143404,"274151322000094","019011112586793",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,189981.3,189981.3,24017,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410143443,142641.00
09/07/2014 22:30,2,0.000,ALERT,214.64,299.07,60.012,1410143404,"274151322000052","019011112586793",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,254797.8,254797.8,23514,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410143445,142642.00
09/07/2014 22:30,2,0.000,ALERT,215.09,298.47,60.033,1410143404,"274151322000085","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,253920.5,253920.5,23476,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410143447,142643.00
09/07/2014 22:30,2,0.000,ALERT,215.09,298.47,60.028,1410143404,"274151322000087","019011112586793",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,241422.2,241422.2,23502,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410143448,142644.00
09/07/2014 22:30,2,0.000,ALERT,214.64,298.77,60.028,1410143404,"274151322000088","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,246644.3,246644.3,23488,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410143450,142645.00
09/07/2014 22:30,2,0.000,ALERT,214.87,299.67,60.033,1410143404,"274151322000095","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,262794.8,262794.8,23556,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410143452,142646.00
09/07/2014 22:30,2,0.000,ALERT,215.54,298.17,60.033,1410143404,"274151322000068","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,188287.9,188287.9,24071,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410143454,142647.00
09/07/2014 22:30,2,0.000,ALERT,214.64,299.07,60.033,1410143404,"274151322000054","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,251498.7,251498.7,23627,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410143456,142648.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142649.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142650.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142651.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142652.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142653.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142654.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142655.00
