ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142656.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142657.00
09/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410143404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410144274,142658.00
09/07/2014 22:45,2,0.000,ALERT,215.54,299.97,60.043,1410144306,"274151322000083","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,253637.6,253637.6,23576,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144341,142659.00
09/07/2014 22:45,2,0.000,ALERT,216.22,299.67,60.049,1410144306,"274151322000076","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,265131.3,265131.3,23566,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144343,142660.00
09/07/2014 22:45,2,0.000,ALERT,215.77,299.37,60.049,1410144306,"274151322000094","019011112586793",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,189981.3,189981.3,24019,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144345,142661.00
09/07/2014 22:45,2,0.000,ALERT,215.32,299.07,60.022,1410144306,"274151322000052","019011112586793",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,254797.8,254797.8,23516,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144346,142662.00
09/07/2014 22:45,2,0.000,ALERT,216.00,299.37,60.049,1410144306,"274151322000085","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,253920.5,253920.5,23478,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144348,142663.00
09/07/2014 22:45,2,0.000,ALERT,215.77,298.77,60.049,1410144306,"274151322000087","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,241422.2,241422.2,23504,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410144350,142664.00
09/07/2014 22:45,2,0.000,ALERT,215.09,299.37,60.049,1410144306,"274151322000088","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,246644.3,246644.3,23490,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144352,142665.00
09/07/2014 22:45,2,0.000,ALERT,215.54,300.57,60.049,1410144306,"274151322000095","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,262794.8,262794.8,23558,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144354,142666.00
09/07/2014 22:45,2,0.000,ALERT,216.22,298.77,60.043,1410144306,"274151322000068","019011112586793",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,188287.9,188287.9,24073,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144356,142667.00
09/07/2014 22:45,2,0.000,ALERT,215.32,299.67,60.049,1410144306,"274151322000054","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,251498.7,251498.7,23629,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410144357,142668.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142669.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142670.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142671.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142672.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142673.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142674.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142675.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142676.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142677.00
09/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410144306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410145175,142678.00
09/07/2014 23:00,2,0.000,ALERT,214.19,297.57,60.043,1410145204,"274151322000083","019011112586793",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,253637.6,253637.6,23578,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145239,142679.00
09/07/2014 23:00,2,0.000,ALERT,214.64,297.26,60.043,1410145204,"274151322000076","019011112586793",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,265131.3,265131.3,23568,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145241,142680.00
09/07/2014 23:00,2,0.000,ALERT,213.96,296.96,60.054,1410145204,"274151322000094","019011112586793",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,189981.3,189981.3,24021,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145242,142681.00
09/07/2014 23:00,2,0.000,ALERT,213.74,297.57,60.059,1410145204,"274151322000052","019011112586793",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,254797.8,254797.8,23518,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145244,142682.00
09/07/2014 23:00,2,0.000,ALERT,213.96,297.26,60.043,1410145204,"274151322000085","019011112586793",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,253920.5,253920.5,23480,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410145246,142683.00
09/07/2014 23:00,2,0.000,ALERT,213.96,296.96,60.033,1410145204,"274151322000087","019011112586793",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,241422.2,241422.2,23506,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145248,142684.00
09/07/2014 23:00,2,0.000,ALERT,213.51,296.96,60.049,1410145204,"274151322000088","019011112586793",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,246644.3,246644.3,23492,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145250,142685.00
09/07/2014 23:00,2,0.000,ALERT,213.96,298.77,60.038,1410145204,"274151322000095","019011112586793",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,262794.8,262794.8,23560,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145252,142686.00
09/07/2014 23:00,2,0.000,ALERT,214.64,296.96,60.038,1410145204,"274151322000068","019011112586793",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,188287.9,188287.9,24075,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145254,142687.00
09/07/2014 23:00,2,0.000,ALERT,213.74,297.57,60.043,1410145204,"274151322000054","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,251498.7,251498.7,23631,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410145255,142688.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142689.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142690.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142691.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142692.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142693.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142694.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142695.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142696.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142697.00
09/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410145204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146074,142698.00
09/07/2014 23:15,2,0.000,ALERT,214.41,298.77,60.043,1410146104,"274151322000083","019011112586793",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,253637.6,253637.6,23580,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410146139,142699.00
09/07/2014 23:15,2,0.000,ALERT,215.09,298.47,60.038,1410146104,"274151322000076","019011112586793",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,265131.3,265131.3,23570,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410146141,142700.00
09/07/2014 23:15,2,0.000,ALERT,214.41,297.87,60.038,1410146104,"274151322000094","019011112586793",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,189981.3,189981.3,24023,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410146142,142701.00
09/07/2014 23:15,2,0.000,ALERT,214.19,298.47,60.012,1410146104,"274151322000052","019011112586793",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,254797.8,254797.8,23520,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410146144,142702.00
09/07/2014 23:15,2,0.000,ALERT,214.64,298.47,60.038,1410146104,"274151322000085","019011112586793",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,253920.5,253920.5,23482,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410146146,142703.00
09/07/2014 23:15,2,0.000,ALERT,214.87,297.87,60.028,1410146104,"274151322000087","019011112586793",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,241422.2,241422.2,23508,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410146148,142704.00
09/07/2014 23:15,2,0.000,ALERT,213.96,298.17,60.038,1410146104,"274151322000088","019011112586793",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,246644.3,246644.3,23494,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410146150,142705.00
09/07/2014 23:15,2,0.000,ALERT,214.64,299.37,60.038,1410146104,"274151322000095","019011112586793",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,262794.8,262794.8,23562,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410146152,142706.00
09/07/2014 23:15,2,0.000,ALERT,215.32,297.57,60.017,1410146104,"274151322000068","019011112586793",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,188287.9,188287.9,24077,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410146154,142707.00
09/07/2014 23:15,2,0.000,ALERT,214.19,298.47,60.038,1410146104,"274151322000054","019011112586793",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,251498.7,251498.7,23633,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410146155,142708.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142709.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142710.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142711.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142712.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142713.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142714.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142715.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142716.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142717.00
09/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410146104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410146973,142718.00
09/07/2014 23:30,2,0.000,ALERT,214.64,299.67,60.001,1410147004,"274151322000083","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,253637.6,253637.6,23582,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147039,142719.00
09/07/2014 23:30,2,0.000,ALERT,215.09,299.37,60.017,1410147004,"274151322000076","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,265131.3,265131.3,23572,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147041,142720.00
09/07/2014 23:30,2,0.000,ALERT,214.64,299.07,60.033,1410147004,"274151322000094","019011112586793",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,189981.3,189981.3,24025,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147043,142721.00
09/07/2014 23:30,2,0.000,ALERT,214.41,299.07,60.028,1410147004,"274151322000052","019011112586793",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,254797.8,254797.8,23522,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147045,142722.00
09/07/2014 23:30,2,0.000,ALERT,214.87,299.37,59.990,1410147004,"274151322000085","019011112586793",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,253920.5,253920.5,23484,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147047,142723.00
09/07/2014 23:30,2,0.000,ALERT,214.64,298.17,60.022,1410147004,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,241422.2,241422.2,23510,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147048,142724.00
09/07/2014 23:30,2,0.000,ALERT,214.19,298.77,60.022,1410147004,"274151322000088","019011112586793",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,246644.3,246644.3,23496,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147050,142725.00
09/07/2014 23:30,2,0.000,ALERT,214.64,300.27,60.033,1410147004,"274151322000095","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,262794.8,262794.8,23564,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147052,142726.00
09/07/2014 23:30,2,0.000,ALERT,215.32,298.77,60.028,1410147004,"274151322000068","019011112586793",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,188287.9,188287.9,24079,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147054,142727.00
09/07/2014 23:30,2,0.000,ALERT,214.41,299.37,60.022,1410147004,"274151322000054","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,251498.7,251498.7,23635,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147056,142728.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147873,142729.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147873,142730.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147873,142731.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147873,142732.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147874,142733.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147874,142734.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147874,142735.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147874,142736.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147874,142737.00
09/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410147004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410147874,142738.00
09/07/2014 23:45,2,0.000,ALERT,214.41,299.67,60.075,1410147904,"274151322000083","019011112586793",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,253637.6,253637.6,23584,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410147939,142739.00
09/07/2014 23:45,2,0.000,ALERT,215.09,298.77,60.070,1410147904,"274151322000076","019011112586793",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,265131.3,265131.3,23574,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147941,142740.00
09/07/2014 23:45,2,0.000,ALERT,214.64,298.47,60.070,1410147904,"274151322000094","019011112586793",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,189981.3,189981.3,24027,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147942,142741.00
09/07/2014 23:45,2,0.000,ALERT,214.41,299.37,60.075,1410147904,"274151322000052","019011112586793",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,254797.8,254797.8,23524,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147944,142742.00
09/07/2014 23:45,2,0.000,ALERT,214.64,299.07,60.070,1410147904,"274151322000085","019011112586793",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,253920.5,253920.5,23486,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147947,142743.00
09/07/2014 23:45,2,0.000,ALERT,214.87,298.77,60.070,1410147904,"274151322000087","019011112586793",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,241422.2,241422.2,23512,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147948,142744.00
09/07/2014 23:45,2,0.000,ALERT,213.96,299.07,60.065,1410147904,"274151322000088","019011112586793",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,246644.3,246644.3,23498,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147950,142745.00
09/07/2014 23:45,2,0.000,ALERT,214.64,300.27,60.070,1410147904,"274151322000095","019011112586793",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,262794.8,262794.8,23566,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147952,142746.00
09/07/2014 23:45,2,0.000,ALERT,215.09,298.17,60.070,1410147904,"274151322000068","019011112586793",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,188287.9,188287.9,24081,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147954,142747.00
09/07/2014 23:45,2,0.000,ALERT,214.41,299.67,60.070,1410147904,"274151322000054","019011112586793",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,251498.7,251498.7,23637,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410147956,142748.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,64885,64885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142749.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,62427.399999976,62427.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142750.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,72941.900000035,72941.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142751.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,67082.3,67082.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142752.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,83400.100000024,83400.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142753.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,82452.7,82452.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142754.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,75233.500000012,75233.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142755.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,73198.600000001,73198.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142756.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,74082.1,74082.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142757.00
09/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410147904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,66135,66135,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410148774,142758.00
